Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T20:20:00.000+00:00,busbar,,L3 Active Power,kW,20.57
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T20:20:00.000+00:00,busbar,,L2 Active Power,kW,14.25
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T20:20:00.000+00:00,busbar,,L1 Active Power,kW,19.63
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T20:20:00.000+00:00,busbar,,N Current (RMS),A,30.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.53
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.81
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.74
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.31
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,9.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T20:10:00.000+00:00,transformer,,Temperature,C,19.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.67
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.69
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T20:10:00.000+00:00,busbar,,L3 Active Power,kW,16.84
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T20:10:00.000+00:00,busbar,,L2 Active Power,kW,14.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T20:10:00.000+00:00,busbar,,L1 Active Power,kW,21.43
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T20:10:00.000+00:00,busbar,,N Current (RMS),A,32.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.08
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.12
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.66
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.11
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.15
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.41
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.09
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,10.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T20:00:00.000+00:00,transformer,,Temperature,C,19.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.15
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.23
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T20:00:00.000+00:00,busbar,,L3 Active Power,kW,15.81
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T20:00:00.000+00:00,busbar,,L2 Active Power,kW,15.21
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T20:00:00.000+00:00,busbar,,L1 Active Power,kW,21.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T20:00:00.000+00:00,busbar,,N Current (RMS),A,36.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.91
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.14
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.21
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.49
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.29
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.26
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.04
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,11.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T19:50:00.000+00:00,transformer,,Temperature,C,20.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.85
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.23
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T19:50:00.000+00:00,busbar,,L3 Active Power,kW,19.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T19:50:00.000+00:00,busbar,,L2 Active Power,kW,13.75
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T19:50:00.000+00:00,busbar,,L1 Active Power,kW,21.34
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T19:50:00.000+00:00,busbar,,N Current (RMS),A,36.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.94
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.83
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.04
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.26
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.34
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.09
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.24
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,12.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T19:40:00.000+00:00,transformer,,Temperature,C,20.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.52
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T19:40:00.000+00:00,busbar,,L3 Active Power,kW,18.18
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T19:40:00.000+00:00,busbar,,L2 Active Power,kW,17.13
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T19:40:00.000+00:00,busbar,,L1 Active Power,kW,20.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T19:40:00.000+00:00,busbar,,N Current (RMS),A,34.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.76
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.28
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.42
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.75
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.59
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T19:30:00.000+00:00,transformer,,Temperature,C,20.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.99
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.33
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T19:30:00.000+00:00,busbar,,L3 Active Power,kW,16.36
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T19:30:00.000+00:00,busbar,,L2 Active Power,kW,22.87
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T19:30:00.000+00:00,busbar,,L1 Active Power,kW,18.42
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T19:30:00.000+00:00,busbar,,N Current (RMS),A,34.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.48
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.97
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.68
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.06
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,43.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.98
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.99
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.94
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T19:20:00.000+00:00,transformer,,Temperature,C,21.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T19:20:00.000+00:00,busbar,,L3 Active Power,kW,20.66
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T19:20:00.000+00:00,busbar,,L2 Active Power,kW,29.09
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T19:20:00.000+00:00,busbar,,L1 Active Power,kW,12.99
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T19:20:00.000+00:00,busbar,,N Current (RMS),A,55.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.98
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.97
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.99
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.49
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T19:10:00.000+00:00,transformer,,Temperature,C,21.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.85
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T19:10:00.000+00:00,busbar,,L3 Active Power,kW,15.89
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T19:10:00.000+00:00,busbar,,L2 Active Power,kW,26.37
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T19:10:00.000+00:00,busbar,,L1 Active Power,kW,15.79
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T19:10:00.000+00:00,busbar,,N Current (RMS),A,45.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.64
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.05
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.69
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.75
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.62
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.45
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.23
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,17.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T19:00:00.000+00:00,transformer,,Temperature,C,21.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.21
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T19:00:00.000+00:00,busbar,,L3 Active Power,kW,16.67
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T19:00:00.000+00:00,busbar,,L2 Active Power,kW,25.14
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T19:00:00.000+00:00,busbar,,L1 Active Power,kW,17.98
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T19:00:00.000+00:00,busbar,,N Current (RMS),A,40.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.68
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.83
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.33
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.04
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,38.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,104.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.22
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.01
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.37
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T18:50:00.000+00:00,transformer,,Temperature,C,22.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T18:50:00.000+00:00,busbar,,L3 Active Power,kW,16.05
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T18:50:00.000+00:00,busbar,,L2 Active Power,kW,34.34
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T18:50:00.000+00:00,busbar,,L1 Active Power,kW,21.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T18:50:00.000+00:00,busbar,,N Current (RMS),A,59.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,142.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.15
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.28
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.07
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.68
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.32
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.07
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.57
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T18:40:00.000+00:00,transformer,,Temperature,C,22.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T18:40:00.000+00:00,busbar,,L3 Active Power,kW,20.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T18:40:00.000+00:00,busbar,,L2 Active Power,kW,33.15
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T18:40:00.000+00:00,busbar,,L1 Active Power,kW,21.24
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T18:40:00.000+00:00,busbar,,N Current (RMS),A,51.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.53
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.43
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.79
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,106.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.16
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.42
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.75
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,33.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T18:30:00.000+00:00,transformer,,Temperature,C,22.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T18:30:00.000+00:00,busbar,,L3 Active Power,kW,27.69
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T18:30:00.000+00:00,busbar,,L2 Active Power,kW,30.84
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T18:30:00.000+00:00,busbar,,L1 Active Power,kW,20.53
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T18:30:00.000+00:00,busbar,,N Current (RMS),A,45.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.48
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.67
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.39
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,43.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,110.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.64
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T18:20:00.000+00:00,transformer,,Temperature,C,22.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T18:20:00.000+00:00,busbar,,L3 Active Power,kW,21.12
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T18:20:00.000+00:00,busbar,,L2 Active Power,kW,34.97
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T18:20:00.000+00:00,busbar,,L1 Active Power,kW,18.89
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T18:20:00.000+00:00,busbar,,N Current (RMS),A,61.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,144.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.18
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.36
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.52
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,104.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.23
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.03
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.13
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T18:10:00.000+00:00,transformer,,Temperature,C,23.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T18:10:00.000+00:00,busbar,,L3 Active Power,kW,27.42
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T18:10:00.000+00:00,busbar,,L2 Active Power,kW,30.39
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T18:10:00.000+00:00,busbar,,L1 Active Power,kW,19.65
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T18:10:00.000+00:00,busbar,,N Current (RMS),A,46.6
