Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.36
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.97
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.74
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.44
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.75
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.51
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,14.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T15:50:00.000+00:00,transformer,,Temperature,C,27.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T15:50:00.000+00:00,busbar,,L3 Active Power,kW,7.92
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T15:50:00.000+00:00,busbar,,L2 Active Power,kW,11.72
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T15:50:00.000+00:00,busbar,,L1 Active Power,kW,10.25
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T15:50:00.000+00:00,busbar,,N Current (RMS),A,26.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.31
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.07
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.19
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.22
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.76
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.26
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,11.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T15:40:00.000+00:00,transformer,,Temperature,C,28.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.85
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T15:40:00.000+00:00,busbar,,L3 Active Power,kW,7.09
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T15:40:00.000+00:00,busbar,,L2 Active Power,kW,11.83
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T15:40:00.000+00:00,busbar,,L1 Active Power,kW,9.94
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T15:40:00.000+00:00,busbar,,N Current (RMS),A,24.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.91
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.83
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.29
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.94
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.96
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,16.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T15:30:00.000+00:00,transformer,,Temperature,C,28.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T15:30:00.000+00:00,busbar,,L3 Active Power,kW,7.62
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T15:30:00.000+00:00,busbar,,L2 Active Power,kW,11.64
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T15:30:00.000+00:00,busbar,,L1 Active Power,kW,6.87
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T15:30:00.000+00:00,busbar,,N Current (RMS),A,25.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.87
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.56
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.12
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.45
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.49
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.53
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.82
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T15:20:00.000+00:00,transformer,,Temperature,C,28.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T15:20:00.000+00:00,busbar,,L3 Active Power,kW,3.06
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T15:20:00.000+00:00,busbar,,L2 Active Power,kW,12.66
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T15:20:00.000+00:00,busbar,,L1 Active Power,kW,6.63
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T15:20:00.000+00:00,busbar,,N Current (RMS),A,33.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.27
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.66
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.42
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.26
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.82
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.87
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.68
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,13.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T15:10:00.000+00:00,transformer,,Temperature,C,28.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.25
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T15:10:00.000+00:00,busbar,,L3 Active Power,kW,3.83
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T15:10:00.000+00:00,busbar,,L2 Active Power,kW,10.29
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T15:10:00.000+00:00,busbar,,L1 Active Power,kW,8.58
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T15:10:00.000+00:00,busbar,,N Current (RMS),A,28.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.37
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.33
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.24
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.08
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.34
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,9.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T15:00:00.000+00:00,transformer,,Temperature,C,27.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.51
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T15:00:00.000+00:00,busbar,,L3 Active Power,kW,3.67
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T15:00:00.000+00:00,busbar,,L2 Active Power,kW,3.41
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T15:00:00.000+00:00,busbar,,L1 Active Power,kW,8.89
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T15:00:00.000+00:00,busbar,,N Current (RMS),A,27.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,19.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.83
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.79
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.69
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,45.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.52
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.89
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.06
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,10.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T14:50:00.000+00:00,transformer,,Temperature,C,27.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.48
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.84
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.57
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T14:50:00.000+00:00,busbar,,L3 Active Power,kW,0.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T14:50:00.000+00:00,busbar,,L2 Active Power,kW,2.68
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T14:50:00.000+00:00,busbar,,L1 Active Power,kW,12.63
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T14:50:00.000+00:00,busbar,,N Current (RMS),A,43.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,11.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,20.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.94
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.95
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.31
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.01
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.09
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.78
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.35
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,9.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T14:40:00.000+00:00,transformer,,Temperature,C,27.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.92
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.35
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.42
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T14:40:00.000+00:00,busbar,,L3 Active Power,kW,6.04
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T14:40:00.000+00:00,busbar,,L2 Active Power,kW,9.09
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T14:40:00.000+00:00,busbar,,L1 Active Power,kW,10.36
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T14:40:00.000+00:00,busbar,,N Current (RMS),A,24.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.94
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.24
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.28
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.19
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.11
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.81
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.34
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,11.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T14:30:00.000+00:00,transformer,,Temperature,C,28.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.93
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.38
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.33
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T14:30:00.000+00:00,busbar,,L3 Active Power,kW,2.82
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T14:30:00.000+00:00,busbar,,L2 Active Power,kW,4.05
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T14:30:00.000+00:00,busbar,,L1 Active Power,kW,8.94
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T14:30:00.000+00:00,busbar,,N Current (RMS),A,30.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,19.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.09
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.33
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.94
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.42
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,15.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T14:20:00.000+00:00,transformer,,Temperature,C,28.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.68
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.15
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.82
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T14:20:00.000+00:00,busbar,,L3 Active Power,kW,-1.33
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T14:20:00.000+00:00,busbar,,L2 Active Power,kW,4.63
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T14:20:00.000+00:00,busbar,,L1 Active Power,kW,8.85
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T14:20:00.000+00:00,busbar,,N Current (RMS),A,35.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,13.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.53
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.69
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.83
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.18
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.49
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.69
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.76
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,14.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T14:10:00.000+00:00,transformer,,Temperature,C,28.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.79
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.79
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.59
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T14:10:00.000+00:00,busbar,,L3 Active Power,kW,-1.96
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T14:10:00.000+00:00,busbar,,L2 Active Power,kW,7.38
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T14:10:00.000+00:00,busbar,,L1 Active Power,kW,9.07
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T14:10:00.000+00:00,busbar,,N Current (RMS),A,38.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,19.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.36
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.62
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.42
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,44.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.74
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.32
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.73
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,13.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T14:00:00.000+00:00,transformer,,Temperature,C,28.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.09
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.36
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.93
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T14:00:00.000+00:00,busbar,,L3 Active Power,kW,6.63
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T14:00:00.000+00:00,busbar,,L2 Active Power,kW,9.95
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T14:00:00.000+00:00,busbar,,L1 Active Power,kW,20.15
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T14:00:00.000+00:00,busbar,,N Current (RMS),A,46.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.48
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.26
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.36
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.49
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.29
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.96
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.35
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,10.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T13:50:00.000+00:00,transformer,,Temperature,C,28.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.34
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.54
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.38
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T13:50:00.000+00:00,busbar,,L3 Active Power,kW,-0.82
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T13:50:00.000+00:00,busbar,,L2 Active Power,kW,2.22
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T13:50:00.000+00:00,busbar,,L1 Active Power,kW,11.01
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T13:50:00.000+00:00,busbar,,N Current (RMS),A,38.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,12.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.51
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.14
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.77
