Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.06
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.87
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.61
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,12.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T13:40:00.000+00:00,transformer,,Temperature,C,28.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.86
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.75
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.29
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T13:40:00.000+00:00,busbar,,L3 Active Power,kW,3.45
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T13:40:00.000+00:00,busbar,,L2 Active Power,kW,-1.72
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T13:40:00.000+00:00,busbar,,L1 Active Power,kW,9.38
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T13:40:00.000+00:00,busbar,,N Current (RMS),A,40.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,17.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,19.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.14
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.59
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.56
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.99
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-2.24
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.88
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,9.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T13:30:00.000+00:00,transformer,,Temperature,C,28.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.62
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.74
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.64
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T13:30:00.000+00:00,busbar,,L3 Active Power,kW,-1.49
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T13:30:00.000+00:00,busbar,,L2 Active Power,kW,0.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T13:30:00.000+00:00,busbar,,L1 Active Power,kW,6.71
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T13:30:00.000+00:00,busbar,,N Current (RMS),A,32.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,13.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,20.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.19
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.54
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.04
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.17
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.13
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.13
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.94
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,12.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T13:20:00.000+00:00,transformer,,Temperature,C,28.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.45
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.95
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.77
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T13:20:00.000+00:00,busbar,,L3 Active Power,kW,3.41
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T13:20:00.000+00:00,busbar,,L2 Active Power,kW,0.56
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T13:20:00.000+00:00,busbar,,L1 Active Power,kW,8.98
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T13:20:00.000+00:00,busbar,,N Current (RMS),A,36.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.97
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-1.76
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.62
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,47.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.57
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.51
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.06
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,13.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T13:10:00.000+00:00,transformer,,Temperature,C,28.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.15
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.46
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T13:10:00.000+00:00,busbar,,L3 Active Power,kW,-0.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T13:10:00.000+00:00,busbar,,L2 Active Power,kW,-0.24
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T13:10:00.000+00:00,busbar,,L1 Active Power,kW,12.67
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T13:10:00.000+00:00,busbar,,N Current (RMS),A,51.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,18.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,21.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.11
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.59
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.56
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.55
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,45.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.42
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.62
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.47
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T13:00:00.000+00:00,transformer,,Temperature,C,28.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.32
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.19
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.01
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T13:00:00.000+00:00,busbar,,L3 Active Power,kW,-1.83
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T13:00:00.000+00:00,busbar,,L2 Active Power,kW,3.06
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T13:00:00.000+00:00,busbar,,L1 Active Power,kW,13.08
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T13:00:00.000+00:00,busbar,,N Current (RMS),A,50.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,15.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.29
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.55
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-3.04
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.86
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,43.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.24
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.87
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.38
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T12:50:00.000+00:00,transformer,,Temperature,C,28.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.16
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.44
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.17
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T12:50:00.000+00:00,busbar,,L3 Active Power,kW,2.31
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T12:50:00.000+00:00,busbar,,L2 Active Power,kW,-0.17
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T12:50:00.000+00:00,busbar,,L1 Active Power,kW,10.48
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T12:50:00.000+00:00,busbar,,N Current (RMS),A,42.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,19.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.76
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.73
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.89
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.98
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.81
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.38
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.57
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,14.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T12:40:00.000+00:00,transformer,,Temperature,C,28.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.75
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.32
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.96
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T12:40:00.000+00:00,busbar,,L3 Active Power,kW,7.54
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T12:40:00.000+00:00,busbar,,L2 Active Power,kW,1.48
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T12:40:00.000+00:00,busbar,,L1 Active Power,kW,13.55
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T12:40:00.000+00:00,busbar,,N Current (RMS),A,43.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.96
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.67
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.94
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,42.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.34
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.47
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.53
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.05
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,16.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T12:30:00.000+00:00,transformer,,Temperature,C,29.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.68
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.87
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.55
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T12:30:00.000+00:00,busbar,,L3 Active Power,kW,0.49
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T12:30:00.000+00:00,busbar,,L2 Active Power,kW,-2.14
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T12:30:00.000+00:00,busbar,,L1 Active Power,kW,12.99
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T12:30:00.000+00:00,busbar,,N Current (RMS),A,50.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,20.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.96
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.29
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.69
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.24
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.27
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.32
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.25
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,11.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T12:20:00.000+00:00,transformer,,Temperature,C,29.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.85
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.82
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.54
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T12:20:00.000+00:00,busbar,,L3 Active Power,kW,-1.02
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T12:20:00.000+00:00,busbar,,L2 Active Power,kW,1.59
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T12:20:00.000+00:00,busbar,,L1 Active Power,kW,9.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T12:20:00.000+00:00,busbar,,N Current (RMS),A,35.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,16.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.55
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.43
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.31
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.42
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.65
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.23
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.68
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.87
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T12:10:00.000+00:00,transformer,,Temperature,C,29.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.32
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.77
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.45
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T12:10:00.000+00:00,busbar,,L3 Active Power,kW,7.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T12:10:00.000+00:00,busbar,,L2 Active Power,kW,10.99
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T12:10:00.000+00:00,busbar,,L1 Active Power,kW,8.55
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T12:10:00.000+00:00,busbar,,N Current (RMS),A,25.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.35
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.59
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.35
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.39
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.23
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-5.36
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.85
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.68
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T12:00:00.000+00:00,transformer,,Temperature,C,29.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.48
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.73
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.43
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T12:00:00.000+00:00,busbar,,L3 Active Power,kW,2.23
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T12:00:00.000+00:00,busbar,,L2 Active Power,kW,2.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T12:00:00.000+00:00,busbar,,L1 Active Power,kW,5.72
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T12:00:00.000+00:00,busbar,,N Current (RMS),A,29.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,20.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.07
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.29
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.43
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-5.08
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.41
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.44
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T11:50:00.000+00:00,transformer,,Temperature,C,29.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.32
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.45
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T11:50:00.000+00:00,busbar,,L3 Active Power,kW,0.99
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T11:50:00.000+00:00,busbar,,L2 Active Power,kW,7.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T11:50:00.000+00:00,busbar,,L1 Active Power,kW,5.98
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T11:50:00.000+00:00,busbar,,N Current (RMS),A,35.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,17.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.79
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.14
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.15
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-5.11
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.97
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.19
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T11:40:00.000+00:00,transformer,,Temperature,C,29.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.02
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.57
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.07
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T11:40:00.000+00:00,busbar,,L3 Active Power,kW,-0.31
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T11:40:00.000+00:00,busbar,,L2 Active Power,kW,7.12
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T11:40:00.000+00:00,busbar,,L1 Active Power,kW,7.91
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T11:40:00.000+00:00,busbar,,N Current (RMS),A,32.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,14.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.67
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.22
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.66
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.19
