Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.28
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.06
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.84
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T11:30:00.000+00:00,transformer,,Temperature,C,28.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.43
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.28
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T11:30:00.000+00:00,busbar,,L3 Active Power,kW,5.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T11:30:00.000+00:00,busbar,,L2 Active Power,kW,7.28
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T11:30:00.000+00:00,busbar,,L1 Active Power,kW,10.51
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T11:30:00.000+00:00,busbar,,N Current (RMS),A,29.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.79
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.14
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.29
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.29
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.14
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.27
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.65
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.45
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,11.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T11:20:00.000+00:00,transformer,,Temperature,C,28.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.03
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.49
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T11:20:00.000+00:00,busbar,,L3 Active Power,kW,5.87
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T11:20:00.000+00:00,busbar,,L2 Active Power,kW,8.95
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T11:20:00.000+00:00,busbar,,L1 Active Power,kW,7.84
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T11:20:00.000+00:00,busbar,,N Current (RMS),A,29.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.43
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.37
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.37
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.47
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,38.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.01
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.37
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.17
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T11:10:00.000+00:00,transformer,,Temperature,C,28.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.73
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.82
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.26
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T11:10:00.000+00:00,busbar,,L3 Active Power,kW,9.35
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T11:10:00.000+00:00,busbar,,L2 Active Power,kW,4.74
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T11:10:00.000+00:00,busbar,,L1 Active Power,kW,10.64
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T11:10:00.000+00:00,busbar,,N Current (RMS),A,37.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.56
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.09
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.79
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,45.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.13
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.07
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.34
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,14.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T11:00:00.000+00:00,transformer,,Temperature,C,29.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.14
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.01
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.25
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T11:00:00.000+00:00,busbar,,L3 Active Power,kW,0.96
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T11:00:00.000+00:00,busbar,,L2 Active Power,kW,0.98
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T11:00:00.000+00:00,busbar,,L1 Active Power,kW,12.46
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T11:00:00.000+00:00,busbar,,N Current (RMS),A,47.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,13.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.09
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.77
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.83
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.82
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.17
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.08
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.48
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.99
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,14.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T10:50:00.000+00:00,transformer,,Temperature,C,28.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.04
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.41
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.28
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T10:50:00.000+00:00,busbar,,L3 Active Power,kW,3.98
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T10:50:00.000+00:00,busbar,,L2 Active Power,kW,11.32
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T10:50:00.000+00:00,busbar,,L1 Active Power,kW,10.84
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T10:50:00.000+00:00,busbar,,N Current (RMS),A,38.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.79
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.95
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.54
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.16
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.29
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.14
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.13
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.21
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.36
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T10:40:00.000+00:00,transformer,,Temperature,C,28.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.85
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.32
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.09
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T10:40:00.000+00:00,busbar,,L3 Active Power,kW,0.82
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T10:40:00.000+00:00,busbar,,L2 Active Power,kW,8.75
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T10:40:00.000+00:00,busbar,,L1 Active Power,kW,8.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T10:40:00.000+00:00,busbar,,N Current (RMS),A,34.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.47
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.73
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.79
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.21
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.16
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.72
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.11
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T10:30:00.000+00:00,transformer,,Temperature,C,28.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.49
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.17
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.71
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T10:30:00.000+00:00,busbar,,L3 Active Power,kW,2.31
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T10:30:00.000+00:00,busbar,,L2 Active Power,kW,6.46
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T10:30:00.000+00:00,busbar,,L1 Active Power,kW,9.68
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T10:30:00.000+00:00,busbar,,N Current (RMS),A,32.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,17.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.27
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.01
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-1.63
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.73
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,44.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.32
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.88
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.76
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.11
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,14.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T10:20:00.000+00:00,transformer,,Temperature,C,28.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.14
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.24
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.74
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T10:20:00.000+00:00,busbar,,L3 Active Power,kW,10.12
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T10:20:00.000+00:00,busbar,,L2 Active Power,kW,2.13
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T10:20:00.000+00:00,busbar,,L1 Active Power,kW,7.62
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T10:20:00.000+00:00,busbar,,N Current (RMS),A,35.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,19.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.25
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.25
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.93
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.76
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.03
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T10:10:00.000+00:00,transformer,,Temperature,C,27.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.62
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.04
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T10:10:00.000+00:00,busbar,,L3 Active Power,kW,14.32
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T10:10:00.000+00:00,busbar,,L2 Active Power,kW,14.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T10:10:00.000+00:00,busbar,,L1 Active Power,kW,11.97
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T10:10:00.000+00:00,busbar,,N Current (RMS),A,28.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.08
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.32
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.35
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,43.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.97
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.03
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T10:00:00.000+00:00,transformer,,Temperature,C,27.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.94
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.33
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T10:00:00.000+00:00,busbar,,L3 Active Power,kW,2.29
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T10:00:00.000+00:00,busbar,,L2 Active Power,kW,15.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T10:00:00.000+00:00,busbar,,L1 Active Power,kW,17.32
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T10:00:00.000+00:00,busbar,,N Current (RMS),A,52.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.41
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.14
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.03
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,48.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.88
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.16
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.69
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T09:50:00.000+00:00,transformer,,Temperature,C,27.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.13
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.63
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T09:50:00.000+00:00,busbar,,L3 Active Power,kW,2.53
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T09:50:00.000+00:00,busbar,,L2 Active Power,kW,5.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T09:50:00.000+00:00,busbar,,L1 Active Power,kW,16.72
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T09:50:00.000+00:00,busbar,,N Current (RMS),A,48.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,18.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.13
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.12
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-3.02
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.14
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,47.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.62
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.85
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.22
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,42.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T09:40:00.000+00:00,transformer,,Temperature,C,26.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.47
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.69
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T09:40:00.000+00:00,busbar,,L3 Active Power,kW,0.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T09:40:00.000+00:00,busbar,,L2 Active Power,kW,9.83
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T09:40:00.000+00:00,busbar,,L1 Active Power,kW,13.35
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T09:40:00.000+00:00,busbar,,N Current (RMS),A,47.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,16.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.27
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.38
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.99
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,42.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.78
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.73
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.19
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T09:30:00.000+00:00,transformer,,Temperature,C,26.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.69
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.09
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T09:30:00.000+00:00,busbar,,L3 Active Power,kW,1.49
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T09:30:00.000+00:00,busbar,,L2 Active Power,kW,6.11
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T09:30:00.000+00:00,busbar,,L1 Active Power,kW,14.18
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T09:30:00.000+00:00,busbar,,N Current (RMS),A,45.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,15.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.65
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.08
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.87
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.97
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,40.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.48
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.99
