Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.75
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T07:10:00.000+00:00,busbar,,L3 Active Power,kW,17.28
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T07:10:00.000+00:00,busbar,,L2 Active Power,kW,19.88
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T07:10:00.000+00:00,busbar,,L1 Active Power,kW,18.43
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T07:10:00.000+00:00,busbar,,N Current (RMS),A,29.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.89
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.43
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.17
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.97
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.63
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.79
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.53
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,12.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T07:00:00.000+00:00,transformer,,Temperature,C,12.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T07:00:00.000+00:00,busbar,,L3 Active Power,kW,8.79
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T07:00:00.000+00:00,busbar,,L2 Active Power,kW,16.96
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T07:00:00.000+00:00,busbar,,L1 Active Power,kW,15.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T07:00:00.000+00:00,busbar,,N Current (RMS),A,37.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.97
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.14
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.52
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.74
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,40.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.15
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.44
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.01
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,11.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T06:50:00.000+00:00,transformer,,Temperature,C,11.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T06:50:00.000+00:00,busbar,,L3 Active Power,kW,11.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T06:50:00.000+00:00,busbar,,L2 Active Power,kW,14.96
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T06:50:00.000+00:00,busbar,,L1 Active Power,kW,21.75
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T06:50:00.000+00:00,busbar,,N Current (RMS),A,43.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.52
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.71
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.78
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,44.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.12
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.05
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,10.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T06:40:00.000+00:00,transformer,,Temperature,C,11.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.03
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T06:40:00.000+00:00,busbar,,L3 Active Power,kW,8.12
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T06:40:00.000+00:00,busbar,,L2 Active Power,kW,20.83
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T06:40:00.000+00:00,busbar,,L1 Active Power,kW,14.83
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T06:40:00.000+00:00,busbar,,N Current (RMS),A,50.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.79
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.35
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.18
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.87
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,41.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.29
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.76
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.79
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,10.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T06:30:00.000+00:00,transformer,,Temperature,C,11.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.89
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T06:30:00.000+00:00,busbar,,L3 Active Power,kW,10.64
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T06:30:00.000+00:00,busbar,,L2 Active Power,kW,21.94
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T06:30:00.000+00:00,busbar,,L1 Active Power,kW,8.66
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T06:30:00.000+00:00,busbar,,N Current (RMS),A,45.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.58
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.76
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.01
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.19
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,44.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.22
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.91
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.18
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,10.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T06:20:00.000+00:00,transformer,,Temperature,C,11.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T06:20:00.000+00:00,busbar,,L3 Active Power,kW,9.99
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T06:20:00.000+00:00,busbar,,L2 Active Power,kW,24.92
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T06:20:00.000+00:00,busbar,,L1 Active Power,kW,10.37
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T06:20:00.000+00:00,busbar,,N Current (RMS),A,51.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.84
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.85
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.45
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.57
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.66
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.19
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.77
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.12
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,8.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T06:10:00.000+00:00,transformer,,Temperature,C,11.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.97
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T06:10:00.000+00:00,busbar,,L3 Active Power,kW,10.64
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T06:10:00.000+00:00,busbar,,L2 Active Power,kW,15.34
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T06:10:00.000+00:00,busbar,,L1 Active Power,kW,13.78
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T06:10:00.000+00:00,busbar,,N Current (RMS),A,29.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.26
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.08
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.95
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.86
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.28
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.28
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.56
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,9.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T06:00:00.000+00:00,transformer,,Temperature,C,11.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.49
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T06:00:00.000+00:00,busbar,,L3 Active Power,kW,11.23
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T06:00:00.000+00:00,busbar,,L2 Active Power,kW,13.43
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T06:00:00.000+00:00,busbar,,L1 Active Power,kW,10.87
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T06:00:00.000+00:00,busbar,,N Current (RMS),A,23.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.28
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.15
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.62
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.85
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.75
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.34
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.94
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,8.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T05:50:00.000+00:00,transformer,,Temperature,C,11.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T05:50:00.000+00:00,busbar,,L3 Active Power,kW,8.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T05:50:00.000+00:00,busbar,,L2 Active Power,kW,13.95
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T05:50:00.000+00:00,busbar,,L1 Active Power,kW,7.79
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T05:50:00.000+00:00,busbar,,N Current (RMS),A,27.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.27
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.95
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.42
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.12
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.47
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.94
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.06
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,8.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T05:40:00.000+00:00,transformer,,Temperature,C,11.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T05:40:00.000+00:00,busbar,,L3 Active Power,kW,7.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T05:40:00.000+00:00,busbar,,L2 Active Power,kW,13.44
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T05:40:00.000+00:00,busbar,,L1 Active Power,kW,9.18
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T05:40:00.000+00:00,busbar,,N Current (RMS),A,26.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.08
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.99
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.35
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.75
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.11
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.66
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.34
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.14
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,8.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T05:30:00.000+00:00,transformer,,Temperature,C,11.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T05:30:00.000+00:00,busbar,,L3 Active Power,kW,8.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T05:30:00.000+00:00,busbar,,L2 Active Power,kW,15.09
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T05:30:00.000+00:00,busbar,,L1 Active Power,kW,11.25
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T05:30:00.000+00:00,busbar,,N Current (RMS),A,28.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.38
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.31
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.43
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.39
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.22
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.07
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,7.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T05:20:00.000+00:00,transformer,,Temperature,C,11.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T05:20:00.000+00:00,busbar,,L3 Active Power,kW,7.77
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T05:20:00.000+00:00,busbar,,L2 Active Power,kW,12.52
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T05:20:00.000+00:00,busbar,,L1 Active Power,kW,8.49
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T05:20:00.000+00:00,busbar,,N Current (RMS),A,21.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.97
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.13
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.54
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,14.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.36
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.37
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,9.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T05:10:00.000+00:00,transformer,,Temperature,C,11.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T05:10:00.000+00:00,busbar,,L3 Active Power,kW,9.56
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T05:10:00.000+00:00,busbar,,L2 Active Power,kW,12.51
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T05:10:00.000+00:00,busbar,,L1 Active Power,kW,8.64
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T05:10:00.000+00:00,busbar,,N Current (RMS),A,20.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.77
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.11
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.51
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.08
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.48
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.28
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,9.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T05:00:00.000+00:00,transformer,,Temperature,C,11.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
