Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T05:00:00.000+00:00,busbar,,L3 Active Power,kW,7.19
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T05:00:00.000+00:00,busbar,,L2 Active Power,kW,13.99
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T05:00:00.000+00:00,busbar,,L1 Active Power,kW,8.78
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T05:00:00.000+00:00,busbar,,N Current (RMS),A,27.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.96
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.04
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.99
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.93
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.61
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.35
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.66
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,9.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T04:50:00.000+00:00,transformer,,Temperature,C,11.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.21
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T04:50:00.000+00:00,busbar,,L3 Active Power,kW,8.88
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T04:50:00.000+00:00,busbar,,L2 Active Power,kW,14.28
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T04:50:00.000+00:00,busbar,,L1 Active Power,kW,9.27
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T04:50:00.000+00:00,busbar,,N Current (RMS),A,24.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.91
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.84
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.67
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.76
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.03
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,7.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T04:40:00.000+00:00,transformer,,Temperature,C,11.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.76
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.59
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T04:40:00.000+00:00,busbar,,L3 Active Power,kW,8.97
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T04:40:00.000+00:00,busbar,,L2 Active Power,kW,13.54
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T04:40:00.000+00:00,busbar,,L1 Active Power,kW,9.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T04:40:00.000+00:00,busbar,,N Current (RMS),A,21.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.03
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.45
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.71
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.32
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.74
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.86
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.02
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.13
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,8.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T04:30:00.000+00:00,transformer,,Temperature,C,11.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.11
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.88
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.19
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T04:30:00.000+00:00,busbar,,L3 Active Power,kW,7.56
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T04:30:00.000+00:00,busbar,,L2 Active Power,kW,16.34
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T04:30:00.000+00:00,busbar,,L1 Active Power,kW,10.87
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T04:30:00.000+00:00,busbar,,N Current (RMS),A,29.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.04
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.41
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.57
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.17
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.81
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.88
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.05
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,8.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T04:20:00.000+00:00,transformer,,Temperature,C,12.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.33
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.02
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.52
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T04:20:00.000+00:00,busbar,,L3 Active Power,kW,7.38
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T04:20:00.000+00:00,busbar,,L2 Active Power,kW,16.27
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T04:20:00.000+00:00,busbar,,L1 Active Power,kW,11.22
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T04:20:00.000+00:00,busbar,,N Current (RMS),A,31.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.76
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.12
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.85
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.62
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.95
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.92
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,8.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T04:10:00.000+00:00,transformer,,Temperature,C,12.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.27
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.99
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.57
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T04:10:00.000+00:00,busbar,,L3 Active Power,kW,7.77
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T04:10:00.000+00:00,busbar,,L2 Active Power,kW,17.42
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T04:10:00.000+00:00,busbar,,L1 Active Power,kW,10.95
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T04:10:00.000+00:00,busbar,,N Current (RMS),A,33.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.57
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.16
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.07
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.86
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.18
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.72
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.91
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.16
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,9.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T04:00:00.000+00:00,transformer,,Temperature,C,12.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.29
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.01
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.67
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T04:00:00.000+00:00,busbar,,L3 Active Power,kW,6.79
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T04:00:00.000+00:00,busbar,,L2 Active Power,kW,17.77
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T04:00:00.000+00:00,busbar,,L1 Active Power,kW,8.34
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T04:00:00.000+00:00,busbar,,N Current (RMS),A,37.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.76
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.92
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.31
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.31
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.67
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.74
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.89
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,8.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T03:50:00.000+00:00,transformer,,Temperature,C,12.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.58
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.44
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T03:50:00.000+00:00,busbar,,L3 Active Power,kW,5.98
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T03:50:00.000+00:00,busbar,,L2 Active Power,kW,16.05
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T03:50:00.000+00:00,busbar,,L1 Active Power,kW,7.58
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T03:50:00.000+00:00,busbar,,N Current (RMS),A,34.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.91
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.47
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.14
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.74
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.16
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.94
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,8.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T03:40:00.000+00:00,transformer,,Temperature,C,12.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.15
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.94
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T03:40:00.000+00:00,busbar,,L3 Active Power,kW,7.21
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T03:40:00.000+00:00,busbar,,L2 Active Power,kW,17.76
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T03:40:00.000+00:00,busbar,,L1 Active Power,kW,7.08
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T03:40:00.000+00:00,busbar,,N Current (RMS),A,38.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.61
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.22
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.83
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.07
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.87
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.37
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.87
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,9.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T03:30:00.000+00:00,transformer,,Temperature,C,12.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.44
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.25
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T03:30:00.000+00:00,busbar,,L3 Active Power,kW,8.09
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T03:30:00.000+00:00,busbar,,L2 Active Power,kW,19.19
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T03:30:00.000+00:00,busbar,,L1 Active Power,kW,7.94
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T03:30:00.000+00:00,busbar,,N Current (RMS),A,38.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.65
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.06
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.89
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.21
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.83
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.86
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.91
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,8.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T03:20:00.000+00:00,transformer,,Temperature,C,12.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.84
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.58
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.24
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T03:20:00.000+00:00,busbar,,L3 Active Power,kW,6.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T03:20:00.000+00:00,busbar,,L2 Active Power,kW,17.75
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T03:20:00.000+00:00,busbar,,L1 Active Power,kW,7.13
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T03:20:00.000+00:00,busbar,,N Current (RMS),A,37.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.89
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.88
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.67
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.43
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.72
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.19
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.19
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,9.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T03:10:00.000+00:00,transformer,,Temperature,C,12.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.73
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.29
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.95
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T03:10:00.000+00:00,busbar,,L3 Active Power,kW,6.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T03:10:00.000+00:00,busbar,,L2 Active Power,kW,17.86
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T03:10:00.000+00:00,busbar,,L1 Active Power,kW,6.61
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T03:10:00.000+00:00,busbar,,N Current (RMS),A,41.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.72
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.97
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.27
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.85
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.26
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.57
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.88
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.24
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,9.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T03:00:00.000+00:00,transformer,,Temperature,C,12.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.49
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.07
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T03:00:00.000+00:00,busbar,,L3 Active Power,kW,6.84
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T03:00:00.000+00:00,busbar,,L2 Active Power,kW,19.73
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T03:00:00.000+00:00,busbar,,L1 Active Power,kW,7.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T03:00:00.000+00:00,busbar,,N Current (RMS),A,44.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.73
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.36
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.84
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,40.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.69
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.93
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.13
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,8.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T02:50:00.000+00:00,transformer,,Temperature,C,12.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.85
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.17
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.09
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T02:50:00.000+00:00,busbar,,L3 Active Power,kW,7.41
