Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.58
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.45
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.21
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.02
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.15
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,12.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T00:30:00.000+00:00,transformer,,Temperature,C,14.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T00:30:00.000+00:00,busbar,,L3 Active Power,kW,6.34
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T00:30:00.000+00:00,busbar,,L2 Active Power,kW,19.37
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T00:30:00.000+00:00,busbar,,L1 Active Power,kW,14.02
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T00:30:00.000+00:00,busbar,,N Current (RMS),A,38.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.97
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.89
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.75
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.07
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.06
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.94
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.14
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,10.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T00:20:00.000+00:00,transformer,,Temperature,C,14.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.13
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T00:20:00.000+00:00,busbar,,L3 Active Power,kW,5.95
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T00:20:00.000+00:00,busbar,,L2 Active Power,kW,11.68
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T00:20:00.000+00:00,busbar,,L1 Active Power,kW,14.21
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T00:20:00.000+00:00,busbar,,N Current (RMS),A,26.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.09
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.46
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.66
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.15
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.38
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,10.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T00:10:00.000+00:00,transformer,,Temperature,C,14.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.79
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T00:10:00.000+00:00,busbar,,L3 Active Power,kW,7.61
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T00:10:00.000+00:00,busbar,,L2 Active Power,kW,12.11
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T00:10:00.000+00:00,busbar,,L1 Active Power,kW,15.04
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T00:10:00.000+00:00,busbar,,N Current (RMS),A,25.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.79
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.87
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.85
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.29
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.33
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.63
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.31
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.83
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.13
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,14.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T00:00:00.000+00:00,transformer,,Temperature,C,14.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T00:00:00.000+00:00,busbar,,L3 Active Power,kW,8.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T00:00:00.000+00:00,busbar,,L2 Active Power,kW,13.16
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T00:00:00.000+00:00,busbar,,L1 Active Power,kW,14.76
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T00:00:00.000+00:00,busbar,,N Current (RMS),A,23.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-07T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.68
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.04
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.73
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.94
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.82
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.97
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,7.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T23:50:00.000+00:00,transformer,,Temperature,C,18.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T23:50:00.000+00:00,busbar,,L3 Active Power,kW,4.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T23:50:00.000+00:00,busbar,,L2 Active Power,kW,8.32
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T23:50:00.000+00:00,busbar,,L1 Active Power,kW,7.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T23:50:00.000+00:00,busbar,,N Current (RMS),A,19.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.93
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.25
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.44
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.94
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.45
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.19
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,7.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T23:40:00.000+00:00,transformer,,Temperature,C,18.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T23:40:00.000+00:00,busbar,,L3 Active Power,kW,5.19
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T23:40:00.000+00:00,busbar,,L2 Active Power,kW,9.25
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T23:40:00.000+00:00,busbar,,L1 Active Power,kW,8.63
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T23:40:00.000+00:00,busbar,,N Current (RMS),A,22.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.83
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.55
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.91
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,14.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.04
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.04
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.13
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,8.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T23:30:00.000+00:00,transformer,,Temperature,C,18.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T23:30:00.000+00:00,busbar,,L3 Active Power,kW,5.59
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T23:30:00.000+00:00,busbar,,L2 Active Power,kW,9.74
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T23:30:00.000+00:00,busbar,,L1 Active Power,kW,8.04
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T23:30:00.000+00:00,busbar,,N Current (RMS),A,20.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.92
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.19
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.58
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.58
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,13.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.06
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.83
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.11
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,7.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T23:20:00.000+00:00,transformer,,Temperature,C,18.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.21
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T23:20:00.000+00:00,busbar,,L3 Active Power,kW,5.65
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T23:20:00.000+00:00,busbar,,L2 Active Power,kW,8.41
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T23:20:00.000+00:00,busbar,,L1 Active Power,kW,7.81
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T23:20:00.000+00:00,busbar,,N Current (RMS),A,17.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.91
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.18
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.31
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.19
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.44
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,13.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.04
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.26
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,8.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T23:10:00.000+00:00,transformer,,Temperature,C,18.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T23:10:00.000+00:00,busbar,,L3 Active Power,kW,6.36
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T23:10:00.000+00:00,busbar,,L2 Active Power,kW,9.45
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T23:10:00.000+00:00,busbar,,L1 Active Power,kW,7.64
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T23:10:00.000+00:00,busbar,,N Current (RMS),A,18.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.71
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.51
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.25
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.16
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.23
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.25
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.03
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.34
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,7.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T23:00:00.000+00:00,transformer,,Temperature,C,18.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.39
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T23:00:00.000+00:00,busbar,,L3 Active Power,kW,5.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T23:00:00.000+00:00,busbar,,L2 Active Power,kW,9.18
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T23:00:00.000+00:00,busbar,,L1 Active Power,kW,10.57
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T23:00:00.000+00:00,busbar,,N Current (RMS),A,23.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.04
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.73
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.31
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.71
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.68
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.68
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.53
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,10.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T22:50:00.000+00:00,transformer,,Temperature,C,18.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.24
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.65
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T22:50:00.000+00:00,busbar,,L3 Active Power,kW,5.42
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T22:50:00.000+00:00,busbar,,L2 Active Power,kW,10.39
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T22:50:00.000+00:00,busbar,,L1 Active Power,kW,12.22
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T22:50:00.000+00:00,busbar,,N Current (RMS),A,28.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.82
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.77
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.86
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.49
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.57
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.13
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.24
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.31
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,8.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T22:40:00.000+00:00,transformer,,Temperature,C,19.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.86
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T22:40:00.000+00:00,busbar,,L3 Active Power,kW,5.99
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T22:40:00.000+00:00,busbar,,L2 Active Power,kW,9.72
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T22:40:00.000+00:00,busbar,,L1 Active Power,kW,13.88
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T22:40:00.000+00:00,busbar,,N Current (RMS),A,29.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.67
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.29
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.23
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.55
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.22
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.46
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,11.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T22:30:00.000+00:00,transformer,,Temperature,C,19.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.32
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T22:30:00.000+00:00,busbar,,L3 Active Power,kW,6.82
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T22:30:00.000+00:00,busbar,,L2 Active Power,kW,11.68
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T22:30:00.000+00:00,busbar,,L1 Active Power,kW,10.85
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T22:30:00.000+00:00,busbar,,N Current (RMS),A,25.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.04
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.76
