Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.84
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.09
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.58
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.46
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,8.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T22:20:00.000+00:00,transformer,,Temperature,C,19.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.23
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T22:20:00.000+00:00,busbar,,L3 Active Power,kW,7.16
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T22:20:00.000+00:00,busbar,,L2 Active Power,kW,11.42
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T22:20:00.000+00:00,busbar,,L1 Active Power,kW,11.54
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T22:20:00.000+00:00,busbar,,N Current (RMS),A,23.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.97
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.99
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.17
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.57
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.41
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.65
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.34
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.63
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,7.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T22:10:00.000+00:00,transformer,,Temperature,C,19.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.44
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T22:10:00.000+00:00,busbar,,L3 Active Power,kW,7.05
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T22:10:00.000+00:00,busbar,,L2 Active Power,kW,11.91
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T22:10:00.000+00:00,busbar,,L1 Active Power,kW,13.05
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T22:10:00.000+00:00,busbar,,N Current (RMS),A,26.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.09
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.44
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.74
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.59
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.25
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.13
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.36
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.33
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.91
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,11.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T22:00:00.000+00:00,transformer,,Temperature,C,19.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.49
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.79
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T22:00:00.000+00:00,busbar,,L3 Active Power,kW,7.95
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T22:00:00.000+00:00,busbar,,L2 Active Power,kW,11.58
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T22:00:00.000+00:00,busbar,,L1 Active Power,kW,16.04
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T22:00:00.000+00:00,busbar,,N Current (RMS),A,31.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.74
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.61
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.54
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.37
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.88
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.81
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.94
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,12.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T21:50:00.000+00:00,transformer,,Temperature,C,19.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.34
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.08
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.19
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T21:50:00.000+00:00,busbar,,L3 Active Power,kW,11.83
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T21:50:00.000+00:00,busbar,,L2 Active Power,kW,12.18
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T21:50:00.000+00:00,busbar,,L1 Active Power,kW,12.82
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T21:50:00.000+00:00,busbar,,N Current (RMS),A,25.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.69
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.89
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.14
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.16
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.23
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.06
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.35
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.48
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.17
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,11.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T21:40:00.000+00:00,transformer,,Temperature,C,19.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.31
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.21
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.37
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T21:40:00.000+00:00,busbar,,L3 Active Power,kW,11.51
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T21:40:00.000+00:00,busbar,,L2 Active Power,kW,11.71
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T21:40:00.000+00:00,busbar,,L1 Active Power,kW,11.22
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T21:40:00.000+00:00,busbar,,N Current (RMS),A,21.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.13
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.08
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.33
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.26
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.73
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.19
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.53
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,10.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T21:30:00.000+00:00,transformer,,Temperature,C,19.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.96
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.93
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.81
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T21:30:00.000+00:00,busbar,,L3 Active Power,kW,11.52
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T21:30:00.000+00:00,busbar,,L2 Active Power,kW,11.79
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T21:30:00.000+00:00,busbar,,L1 Active Power,kW,12.23
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T21:30:00.000+00:00,busbar,,N Current (RMS),A,22.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.84
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.15
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.26
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.47
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.59
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.47
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.98
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.33
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,7.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T21:20:00.000+00:00,transformer,,Temperature,C,19.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.87
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.41
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T21:20:00.000+00:00,busbar,,L3 Active Power,kW,10.73
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T21:20:00.000+00:00,busbar,,L2 Active Power,kW,11.45
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T21:20:00.000+00:00,busbar,,L1 Active Power,kW,14.92
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T21:20:00.000+00:00,busbar,,N Current (RMS),A,28.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.51
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.52
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.58
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.43
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.17
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.65
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.39
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.55
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.05
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,10.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T21:10:00.000+00:00,transformer,,Temperature,C,19.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.09
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.22
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.94
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T21:10:00.000+00:00,busbar,,L3 Active Power,kW,18.82
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T21:10:00.000+00:00,busbar,,L2 Active Power,kW,16.73
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T21:10:00.000+00:00,busbar,,L1 Active Power,kW,13.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T21:10:00.000+00:00,busbar,,N Current (RMS),A,27.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.52
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.86
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.02
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.97
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.68
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.77
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.57
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.89
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,14.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T21:00:00.000+00:00,transformer,,Temperature,C,19.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.39
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.49
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T21:00:00.000+00:00,busbar,,L3 Active Power,kW,23.54
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T21:00:00.000+00:00,busbar,,L2 Active Power,kW,20.57
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T21:00:00.000+00:00,busbar,,L1 Active Power,kW,13.46
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T21:00:00.000+00:00,busbar,,N Current (RMS),A,34.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.06
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.79
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.87
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.04
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.05
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.44
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.93
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.84
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T20:50:00.000+00:00,transformer,,Temperature,C,19.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.57
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T20:50:00.000+00:00,busbar,,L3 Active Power,kW,24.98
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T20:50:00.000+00:00,busbar,,L2 Active Power,kW,20.15
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T20:50:00.000+00:00,busbar,,L1 Active Power,kW,11.28
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T20:50:00.000+00:00,busbar,,N Current (RMS),A,41.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.16
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.46
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.38
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.02
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.82
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.79
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.76
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.66
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,11.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T20:40:00.000+00:00,transformer,,Temperature,C,19.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.42
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T20:40:00.000+00:00,busbar,,L3 Active Power,kW,24.12
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T20:40:00.000+00:00,busbar,,L2 Active Power,kW,21.58
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T20:40:00.000+00:00,busbar,,L1 Active Power,kW,12.45
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T20:40:00.000+00:00,busbar,,N Current (RMS),A,40.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.41
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.54
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.56
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.29
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.36
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.39
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.26
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.68
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,17.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T20:30:00.000+00:00,transformer,,Temperature,C,20.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.62
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.93
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T20:30:00.000+00:00,busbar,,L3 Active Power,kW,22.55
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T20:30:00.000+00:00,busbar,,L2 Active Power,kW,24.04
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T20:30:00.000+00:00,busbar,,L1 Active Power,kW,11.29
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T20:30:00.000+00:00,busbar,,N Current (RMS),A,44.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.26
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.33
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.35
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.64
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.04
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.37
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,43.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.24
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.24
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,14.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T20:20:00.000+00:00,transformer,,Temperature,C,20.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.56
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.71
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.67
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T20:20:00.000+00:00,busbar,,L3 Active Power,kW,26.88
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T20:20:00.000+00:00,busbar,,L2 Active Power,kW,27.44
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T20:20:00.000+00:00,busbar,,L1 Active Power,kW,11.61
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T20:20:00.000+00:00,busbar,,N Current (RMS),A,52.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.77
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.91
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.47
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.42
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,43.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,105.5
