Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.61
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.46
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T20:10:00.000+00:00,transformer,,Temperature,C,20.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.84
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.79
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T20:10:00.000+00:00,busbar,,L3 Active Power,kW,28.52
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T20:10:00.000+00:00,busbar,,L2 Active Power,kW,24.93
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T20:10:00.000+00:00,busbar,,L1 Active Power,kW,13.42
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T20:10:00.000+00:00,busbar,,N Current (RMS),A,46.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.35
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.87
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.43
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.12
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.58
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.43
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T20:00:00.000+00:00,transformer,,Temperature,C,20.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.23
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T20:00:00.000+00:00,busbar,,L3 Active Power,kW,26.45
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T20:00:00.000+00:00,busbar,,L2 Active Power,kW,25.84
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T20:00:00.000+00:00,busbar,,L1 Active Power,kW,14.54
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T20:00:00.000+00:00,busbar,,N Current (RMS),A,43.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.48
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.89
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.76
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.09
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.24
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.84
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.94
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,13.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T19:50:00.000+00:00,transformer,,Temperature,C,21.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.31
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T19:50:00.000+00:00,busbar,,L3 Active Power,kW,26.13
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T19:50:00.000+00:00,busbar,,L2 Active Power,kW,21.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T19:50:00.000+00:00,busbar,,L1 Active Power,kW,12.03
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T19:50:00.000+00:00,busbar,,N Current (RMS),A,43.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.92
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.71
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.15
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.67
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.05
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.31
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.05
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,11.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T19:40:00.000+00:00,transformer,,Temperature,C,21.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.95
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T19:40:00.000+00:00,busbar,,L3 Active Power,kW,23.15
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T19:40:00.000+00:00,busbar,,L2 Active Power,kW,20.98
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T19:40:00.000+00:00,busbar,,L1 Active Power,kW,14.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T19:40:00.000+00:00,busbar,,N Current (RMS),A,34.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.31
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.09
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.99
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.97
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.75
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.96
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,16.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T19:30:00.000+00:00,transformer,,Temperature,C,21.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.39
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T19:30:00.000+00:00,busbar,,L3 Active Power,kW,25.28
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T19:30:00.000+00:00,busbar,,L2 Active Power,kW,24.84
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T19:30:00.000+00:00,busbar,,L1 Active Power,kW,12.96
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T19:30:00.000+00:00,busbar,,N Current (RMS),A,41.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.78
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.32
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.06
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.91
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,37.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.62
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.11
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.46
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T19:20:00.000+00:00,transformer,,Temperature,C,21.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.52
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T19:20:00.000+00:00,busbar,,L3 Active Power,kW,16.94
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T19:20:00.000+00:00,busbar,,L2 Active Power,kW,29.16
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T19:20:00.000+00:00,busbar,,L1 Active Power,kW,14.36
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T19:20:00.000+00:00,busbar,,N Current (RMS),A,53.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.31
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.04
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.28
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.57
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,55.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,119.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.55
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.91
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.91
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T19:10:00.000+00:00,transformer,,Temperature,C,22.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.96
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T19:10:00.000+00:00,busbar,,L3 Active Power,kW,19.58
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T19:10:00.000+00:00,busbar,,L2 Active Power,kW,38.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T19:10:00.000+00:00,busbar,,L1 Active Power,kW,13.48
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T19:10:00.000+00:00,busbar,,N Current (RMS),A,74.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,155.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.56
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.43
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.45
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.56
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.47
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T19:00:00.000+00:00,transformer,,Temperature,C,22.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.06
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T19:00:00.000+00:00,busbar,,L3 Active Power,kW,21.99
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T19:00:00.000+00:00,busbar,,L2 Active Power,kW,28.87
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T19:00:00.000+00:00,busbar,,L1 Active Power,kW,15.46
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T19:00:00.000+00:00,busbar,,N Current (RMS),A,47.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.13
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.64
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.23
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.82
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.82
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.65
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.05
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T18:50:00.000+00:00,transformer,,Temperature,C,22.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.87
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.79
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T18:50:00.000+00:00,busbar,,L3 Active Power,kW,24.46
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T18:50:00.000+00:00,busbar,,L2 Active Power,kW,24.88
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T18:50:00.000+00:00,busbar,,L1 Active Power,kW,18.87
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T18:50:00.000+00:00,busbar,,N Current (RMS),A,31.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.96
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.82
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.28
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.73
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.94
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.62
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.51
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.25
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T18:40:00.000+00:00,transformer,,Temperature,C,23.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.09
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T18:40:00.000+00:00,busbar,,L3 Active Power,kW,15.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T18:40:00.000+00:00,busbar,,L2 Active Power,kW,25.24
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T18:40:00.000+00:00,busbar,,L1 Active Power,kW,22.19
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T18:40:00.000+00:00,busbar,,N Current (RMS),A,42.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.96
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.38
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.76
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.46
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.97
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.51
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T18:30:00.000+00:00,transformer,,Temperature,C,23.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.57
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T18:30:00.000+00:00,busbar,,L3 Active Power,kW,19.42
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T18:30:00.000+00:00,busbar,,L2 Active Power,kW,27.35
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T18:30:00.000+00:00,busbar,,L1 Active Power,kW,22.27
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T18:30:00.000+00:00,busbar,,N Current (RMS),A,38.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.99
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.72
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.39
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.49
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.37
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.87
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.37
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T18:20:00.000+00:00,transformer,,Temperature,C,23.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.12
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T18:20:00.000+00:00,busbar,,L3 Active Power,kW,16.09
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T18:20:00.000+00:00,busbar,,L2 Active Power,kW,25.26
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T18:20:00.000+00:00,busbar,,L1 Active Power,kW,21.86
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T18:20:00.000+00:00,busbar,,N Current (RMS),A,41.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.84
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.06
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.39
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.95
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.24
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.36
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,12.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T18:10:00.000+00:00,transformer,,Temperature,C,23.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.85
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T18:10:00.000+00:00,busbar,,L3 Active Power,kW,16.37
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T18:10:00.000+00:00,busbar,,L2 Active Power,kW,21.63
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T18:10:00.000+00:00,busbar,,L1 Active Power,kW,19.32
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T18:10:00.000+00:00,busbar,,N Current (RMS),A,33.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.13
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.41
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.97
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.57
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
