Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.67
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.77
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.51
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,9.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T18:00:00.000+00:00,transformer,,Temperature,C,23.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.93
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T18:00:00.000+00:00,busbar,,L3 Active Power,kW,16.08
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T18:00:00.000+00:00,busbar,,L2 Active Power,kW,22.74
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T18:00:00.000+00:00,busbar,,L1 Active Power,kW,18.09
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T18:00:00.000+00:00,busbar,,N Current (RMS),A,35.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.26
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.87
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.91
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.84
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.53
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.23
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T17:50:00.000+00:00,transformer,,Temperature,C,23.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.15
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T17:50:00.000+00:00,busbar,,L3 Active Power,kW,14.07
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T17:50:00.000+00:00,busbar,,L2 Active Power,kW,24.45
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T17:50:00.000+00:00,busbar,,L1 Active Power,kW,14.07
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T17:50:00.000+00:00,busbar,,N Current (RMS),A,44.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.78
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.51
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.05
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.82
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.95
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.54
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.75
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,13.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T17:40:00.000+00:00,transformer,,Temperature,C,23.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.19
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T17:40:00.000+00:00,busbar,,L3 Active Power,kW,13.46
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T17:40:00.000+00:00,busbar,,L2 Active Power,kW,24.59
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T17:40:00.000+00:00,busbar,,L1 Active Power,kW,15.57
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T17:40:00.000+00:00,busbar,,N Current (RMS),A,43.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.48
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.99
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.33
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,55.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,126.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.01
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.97
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T17:30:00.000+00:00,transformer,,Temperature,C,23.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.79
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T17:30:00.000+00:00,busbar,,L3 Active Power,kW,24.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T17:30:00.000+00:00,busbar,,L2 Active Power,kW,36.96
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T17:30:00.000+00:00,busbar,,L1 Active Power,kW,14.22
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T17:30:00.000+00:00,busbar,,N Current (RMS),A,68.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,151.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.06
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.57
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.81
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,48.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,112.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.19
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.76
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.67
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T17:20:00.000+00:00,transformer,,Temperature,C,23.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T17:20:00.000+00:00,busbar,,L3 Active Power,kW,19.76
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T17:20:00.000+00:00,busbar,,L2 Active Power,kW,34.57
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T17:20:00.000+00:00,busbar,,L1 Active Power,kW,14.27
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T17:20:00.000+00:00,busbar,,N Current (RMS),A,66.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,144.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.88
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.23
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,49.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,111.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.12
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.58
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.29
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,25.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T17:10:00.000+00:00,transformer,,Temperature,C,24.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T17:10:00.000+00:00,busbar,,L3 Active Power,kW,17.53
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T17:10:00.000+00:00,busbar,,L2 Active Power,kW,36.18
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T17:10:00.000+00:00,busbar,,L1 Active Power,kW,13.52
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T17:10:00.000+00:00,busbar,,N Current (RMS),A,73.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,150.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.66
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.99
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.75
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.56
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.84
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,40.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.55
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.82
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T17:00:00.000+00:00,transformer,,Temperature,C,24.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T17:00:00.000+00:00,busbar,,L3 Active Power,kW,15.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T17:00:00.000+00:00,busbar,,L2 Active Power,kW,29.38
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T17:00:00.000+00:00,busbar,,L1 Active Power,kW,11.94
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T17:00:00.000+00:00,busbar,,N Current (RMS),A,56.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.79
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.32
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.49
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.63
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.85
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.62
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T16:50:00.000+00:00,transformer,,Temperature,C,24.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T16:50:00.000+00:00,busbar,,L3 Active Power,kW,14.33
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T16:50:00.000+00:00,busbar,,L2 Active Power,kW,26.17
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T16:50:00.000+00:00,busbar,,L1 Active Power,kW,12.11
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T16:50:00.000+00:00,busbar,,N Current (RMS),A,47.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.26
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.15
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.84
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.15
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.35
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.11
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T16:40:00.000+00:00,transformer,,Temperature,C,24.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T16:40:00.000+00:00,busbar,,L3 Active Power,kW,18.51
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T16:40:00.000+00:00,busbar,,L2 Active Power,kW,22.94
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T16:40:00.000+00:00,busbar,,L1 Active Power,kW,12.15
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T16:40:00.000+00:00,busbar,,N Current (RMS),A,35.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.74
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.83
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.33
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.69
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.33
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.15
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,14.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T16:30:00.000+00:00,transformer,,Temperature,C,25.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.17
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T16:30:00.000+00:00,busbar,,L3 Active Power,kW,22.52
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T16:30:00.000+00:00,busbar,,L2 Active Power,kW,19.66
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T16:30:00.000+00:00,busbar,,L1 Active Power,kW,13.05
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T16:30:00.000+00:00,busbar,,N Current (RMS),A,31.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.34
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.54
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.06
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.16
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T16:20:00.000+00:00,transformer,,Temperature,C,25.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.57
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T16:20:00.000+00:00,busbar,,L3 Active Power,kW,15.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T16:20:00.000+00:00,busbar,,L2 Active Power,kW,19.94
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T16:20:00.000+00:00,busbar,,L1 Active Power,kW,13.22
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T16:20:00.000+00:00,busbar,,N Current (RMS),A,30.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.52
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.67
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.42
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.83
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.76
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.01
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.72
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.33
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T16:10:00.000+00:00,transformer,,Temperature,C,25.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.81
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T16:10:00.000+00:00,busbar,,L3 Active Power,kW,19.43
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T16:10:00.000+00:00,busbar,,L2 Active Power,kW,15.55
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T16:10:00.000+00:00,busbar,,L1 Active Power,kW,15.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T16:10:00.000+00:00,busbar,,N Current (RMS),A,30.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.48
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.48
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,43.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,102.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.92
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.88
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,19.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T16:00:00.000+00:00,transformer,,Temperature,C,25.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.86
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.37
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T16:00:00.000+00:00,busbar,,L3 Active Power,kW,26.88
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T16:00:00.000+00:00,busbar,,L2 Active Power,kW,25.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T16:00:00.000+00:00,busbar,,L1 Active Power,kW,13.99
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T16:00:00.000+00:00,busbar,,N Current (RMS),A,51.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.03
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.04
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.74
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.28
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.22
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.42
