Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.12
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.65
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.24
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T13:40:00.000+00:00,busbar,,L3 Active Power,kW,4.23
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T13:40:00.000+00:00,busbar,,L2 Active Power,kW,11.68
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T13:40:00.000+00:00,busbar,,L1 Active Power,kW,13.98
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T13:40:00.000+00:00,busbar,,N Current (RMS),A,40.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.15
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.88
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.16
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.64
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.48
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.04
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.78
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T13:30:00.000+00:00,transformer,,Temperature,C,28.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.08
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.22
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T13:30:00.000+00:00,busbar,,L3 Active Power,kW,3.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T13:30:00.000+00:00,busbar,,L2 Active Power,kW,14.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T13:30:00.000+00:00,busbar,,L1 Active Power,kW,12.86
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T13:30:00.000+00:00,busbar,,N Current (RMS),A,42.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.34
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.85
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.63
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.15
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.35
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.22
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,11.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T13:20:00.000+00:00,transformer,,Temperature,C,28.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.94
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.77
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T13:20:00.000+00:00,busbar,,L3 Active Power,kW,2.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T13:20:00.000+00:00,busbar,,L2 Active Power,kW,6.53
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T13:20:00.000+00:00,busbar,,L1 Active Power,kW,10.94
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T13:20:00.000+00:00,busbar,,N Current (RMS),A,38.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.73
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.31
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.44
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.05
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.04
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.49
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.57
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,15.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T13:10:00.000+00:00,transformer,,Temperature,C,28.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.13
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.62
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T13:10:00.000+00:00,busbar,,L3 Active Power,kW,-0.73
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T13:10:00.000+00:00,busbar,,L2 Active Power,kW,8.94
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T13:10:00.000+00:00,busbar,,L1 Active Power,kW,7.48
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T13:10:00.000+00:00,busbar,,N Current (RMS),A,38.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.51
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.66
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.93
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.77
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,51.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.59
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.08
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,17.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T13:00:00.000+00:00,transformer,,Temperature,C,28.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.44
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.01
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.64
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T13:00:00.000+00:00,busbar,,L3 Active Power,kW,0.76
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T13:00:00.000+00:00,busbar,,L2 Active Power,kW,22.52
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T13:00:00.000+00:00,busbar,,L1 Active Power,kW,7.69
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T13:00:00.000+00:00,busbar,,N Current (RMS),A,66.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.01
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.25
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.13
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.74
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.38
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.96
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.24
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,15.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T12:50:00.000+00:00,transformer,,Temperature,C,28.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.46
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.42
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.12
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T12:50:00.000+00:00,busbar,,L3 Active Power,kW,4.62
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T12:50:00.000+00:00,busbar,,L2 Active Power,kW,16.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T12:50:00.000+00:00,busbar,,L1 Active Power,kW,5.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T12:50:00.000+00:00,busbar,,N Current (RMS),A,42.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.27
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.36
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.92
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.73
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.08
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.02
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T12:40:00.000+00:00,transformer,,Temperature,C,28.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.24
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.63
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.78
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T12:40:00.000+00:00,busbar,,L3 Active Power,kW,3.28
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T12:40:00.000+00:00,busbar,,L2 Active Power,kW,10.94
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T12:40:00.000+00:00,busbar,,L1 Active Power,kW,5.83
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T12:40:00.000+00:00,busbar,,N Current (RMS),A,31.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.54
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.09
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.33
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.13
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.25
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.94
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.69
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,23.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T12:30:00.000+00:00,transformer,,Temperature,C,28.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.62
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.74
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.98
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T12:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.16
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T12:30:00.000+00:00,busbar,,L2 Active Power,kW,12.27
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T12:30:00.000+00:00,busbar,,L1 Active Power,kW,5.43
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T12:30:00.000+00:00,busbar,,N Current (RMS),A,47.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.13
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.99
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.59
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.75
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.35
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.38
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.09
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T12:20:00.000+00:00,transformer,,Temperature,C,27.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.97
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.24
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.24
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T12:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.36
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T12:20:00.000+00:00,busbar,,L2 Active Power,kW,13.97
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T12:20:00.000+00:00,busbar,,L1 Active Power,kW,6.67
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T12:20:00.000+00:00,busbar,,N Current (RMS),A,55.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.86
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.51
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.75
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.28
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.24
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.69
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T12:10:00.000+00:00,transformer,,Temperature,C,27.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T12:10:00.000+00:00,busbar,,L3 Active Power,kW,9.14
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T12:10:00.000+00:00,busbar,,L2 Active Power,kW,24.75
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T12:10:00.000+00:00,busbar,,L1 Active Power,kW,11.44
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T12:10:00.000+00:00,busbar,,N Current (RMS),A,52.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.97
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.74
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.85
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.32
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.28
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.43
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T12:00:00.000+00:00,transformer,,Temperature,C,28.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.09
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.74
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T12:00:00.000+00:00,busbar,,L3 Active Power,kW,9.41
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T12:00:00.000+00:00,busbar,,L2 Active Power,kW,12.12
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T12:00:00.000+00:00,busbar,,L1 Active Power,kW,8.17
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T12:00:00.000+00:00,busbar,,N Current (RMS),A,30.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.14
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.46
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.27
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.29
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.28
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.86
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T11:50:00.000+00:00,transformer,,Temperature,C,27.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T11:50:00.000+00:00,busbar,,L3 Active Power,kW,10.16
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T11:50:00.000+00:00,busbar,,L2 Active Power,kW,12.55
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T11:50:00.000+00:00,busbar,,L1 Active Power,kW,7.64
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T11:50:00.000+00:00,busbar,,N Current (RMS),A,34.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.91
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.09
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.68
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.97
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.09
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.24
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T11:40:00.000+00:00,transformer,,Temperature,C,27.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.19
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T11:40:00.000+00:00,busbar,,L3 Active Power,kW,5.95
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T11:40:00.000+00:00,busbar,,L2 Active Power,kW,8.18
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T11:40:00.000+00:00,busbar,,L1 Active Power,kW,10.45
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T11:40:00.000+00:00,busbar,,N Current (RMS),A,34.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.88
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.74
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.36
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,23.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T11:30:00.000+00:00,transformer,,Temperature,C,26.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.51
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.26
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
