Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T11:30:00.000+00:00,busbar,,L3 Active Power,kW,3.52
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T11:30:00.000+00:00,busbar,,L2 Active Power,kW,9.84
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T11:30:00.000+00:00,busbar,,L1 Active Power,kW,13.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T11:30:00.000+00:00,busbar,,N Current (RMS),A,37.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.07
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.02
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.32
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,37.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.88
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.32
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.35
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T11:20:00.000+00:00,transformer,,Temperature,C,26.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.37
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.81
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T11:20:00.000+00:00,busbar,,L3 Active Power,kW,5.95
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T11:20:00.000+00:00,busbar,,L2 Active Power,kW,14.34
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T11:20:00.000+00:00,busbar,,L1 Active Power,kW,13.97
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T11:20:00.000+00:00,busbar,,N Current (RMS),A,38.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.39
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.45
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.41
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.69
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,41.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.05
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.56
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.95
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T11:10:00.000+00:00,transformer,,Temperature,C,26.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T11:10:00.000+00:00,busbar,,L3 Active Power,kW,3.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T11:10:00.000+00:00,busbar,,L2 Active Power,kW,8.98
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T11:10:00.000+00:00,busbar,,L1 Active Power,kW,13.74
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T11:10:00.000+00:00,busbar,,N Current (RMS),A,39.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.21
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.37
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.29
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,47.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.37
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.47
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.66
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.01
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,38.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T11:00:00.000+00:00,transformer,,Temperature,C,27.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T11:00:00.000+00:00,busbar,,L3 Active Power,kW,1.74
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T11:00:00.000+00:00,busbar,,L2 Active Power,kW,18.03
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T11:00:00.000+00:00,busbar,,L1 Active Power,kW,19.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T11:00:00.000+00:00,busbar,,N Current (RMS),A,54.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,18.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.64
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.93
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.28
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,44.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.66
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.03
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.15
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T10:50:00.000+00:00,transformer,,Temperature,C,27.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.03
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T10:50:00.000+00:00,busbar,,L3 Active Power,kW,-0.02
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T10:50:00.000+00:00,busbar,,L2 Active Power,kW,11.96
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T10:50:00.000+00:00,busbar,,L1 Active Power,kW,15.13
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T10:50:00.000+00:00,busbar,,N Current (RMS),A,48.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,18.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.56
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.19
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.38
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.91
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.27
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.13
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T10:40:00.000+00:00,transformer,,Temperature,C,26.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T10:40:00.000+00:00,busbar,,L3 Active Power,kW,1.92
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T10:40:00.000+00:00,busbar,,L2 Active Power,kW,8.38
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T10:40:00.000+00:00,busbar,,L1 Active Power,kW,10.77
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T10:40:00.000+00:00,busbar,,N Current (RMS),A,35.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,16.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.74
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.16
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.46
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.41
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,50.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.95
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.32
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.01
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T10:30:00.000+00:00,transformer,,Temperature,C,26.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.46
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T10:30:00.000+00:00,busbar,,L3 Active Power,kW,1.21
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T10:30:00.000+00:00,busbar,,L2 Active Power,kW,7.78
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T10:30:00.000+00:00,busbar,,L1 Active Power,kW,16.42
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T10:30:00.000+00:00,busbar,,N Current (RMS),A,51.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,15.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.63
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.53
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.69
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.62
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.53
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.48
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.86
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T10:20:00.000+00:00,transformer,,Temperature,C,26.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.79
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T10:20:00.000+00:00,busbar,,L3 Active Power,kW,1.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T10:20:00.000+00:00,busbar,,L2 Active Power,kW,7.17
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T10:20:00.000+00:00,busbar,,L1 Active Power,kW,12.77
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T10:20:00.000+00:00,busbar,,N Current (RMS),A,42.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,13.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.94
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.72
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.08
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.41
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,45.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.89
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.37
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.18
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T10:10:00.000+00:00,transformer,,Temperature,C,26.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.39
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T10:10:00.000+00:00,busbar,,L3 Active Power,kW,5.83
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T10:10:00.000+00:00,busbar,,L2 Active Power,kW,3.29
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T10:10:00.000+00:00,busbar,,L1 Active Power,kW,10.23
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T10:10:00.000+00:00,busbar,,N Current (RMS),A,37.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.24
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-1.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.41
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,44.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.76
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.36
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.92
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T10:00:00.000+00:00,transformer,,Temperature,C,26.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.65
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T10:00:00.000+00:00,busbar,,L3 Active Power,kW,3.48
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T10:00:00.000+00:00,busbar,,L2 Active Power,kW,1.75
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T10:00:00.000+00:00,busbar,,L1 Active Power,kW,11.49
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T10:00:00.000+00:00,busbar,,N Current (RMS),A,40.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,19.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.77
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.45
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.43
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.86
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,42.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.69
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.02
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.64
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,15.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T09:50:00.000+00:00,transformer,,Temperature,C,25.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.07
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.44
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.04
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T09:50:00.000+00:00,busbar,,L3 Active Power,kW,1.76
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T09:50:00.000+00:00,busbar,,L2 Active Power,kW,2.59
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T09:50:00.000+00:00,busbar,,L1 Active Power,kW,12.22
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T09:50:00.000+00:00,busbar,,N Current (RMS),A,41.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,17.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,21.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.08
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.17
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.21
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.24
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.91
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.08
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T09:40:00.000+00:00,transformer,,Temperature,C,25.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.74
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.74
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.16
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T09:40:00.000+00:00,busbar,,L3 Active Power,kW,3.93
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T09:40:00.000+00:00,busbar,,L2 Active Power,kW,2.01
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T09:40:00.000+00:00,busbar,,L1 Active Power,kW,9.29
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T09:40:00.000+00:00,busbar,,N Current (RMS),A,34.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,20.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.46
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.74
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.94
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.54
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.27
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.93
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.52
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,14.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T09:30:00.000+00:00,transformer,,Temperature,C,24.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.21
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.54
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.44
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T09:30:00.000+00:00,busbar,,L3 Active Power,kW,9.47
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T09:30:00.000+00:00,busbar,,L2 Active Power,kW,5.88
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T09:30:00.000+00:00,busbar,,L1 Active Power,kW,7.02
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T09:30:00.000+00:00,busbar,,N Current (RMS),A,29.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.19
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.97
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.66
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.14
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.18
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.99
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.04
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.05
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,12.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T09:20:00.000+00:00,transformer,,Temperature,C,23.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.14
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.95
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.71
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T09:20:00.000+00:00,busbar,,L3 Active Power,kW,5.98
