Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T09:20:00.000+00:00,busbar,,L2 Active Power,kW,11.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T09:20:00.000+00:00,busbar,,L1 Active Power,kW,9.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T09:20:00.000+00:00,busbar,,N Current (RMS),A,28.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.98
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.66
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.76
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.28
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.14
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.42
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.13
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,12.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T09:10:00.000+00:00,transformer,,Temperature,C,22.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.78
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.86
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.36
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T09:10:00.000+00:00,busbar,,L3 Active Power,kW,12.52
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T09:10:00.000+00:00,busbar,,L2 Active Power,kW,11.02
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T09:10:00.000+00:00,busbar,,L1 Active Power,kW,12.89
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T09:10:00.000+00:00,busbar,,N Current (RMS),A,25.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.23
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.27
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.54
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.17
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.51
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.08
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,10.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T09:00:00.000+00:00,transformer,,Temperature,C,20.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.56
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.43
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T09:00:00.000+00:00,busbar,,L3 Active Power,kW,6.74
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T09:00:00.000+00:00,busbar,,L2 Active Power,kW,14.17
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T09:00:00.000+00:00,busbar,,L1 Active Power,kW,13.62
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T09:00:00.000+00:00,busbar,,N Current (RMS),A,39.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.26
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.54
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.26
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.18
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.05
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.19
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,9.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T08:50:00.000+00:00,transformer,,Temperature,C,21.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.63
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.49
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.76
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T08:50:00.000+00:00,busbar,,L3 Active Power,kW,10.44
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T08:50:00.000+00:00,busbar,,L2 Active Power,kW,13.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T08:50:00.000+00:00,busbar,,L1 Active Power,kW,17.45
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T08:50:00.000+00:00,busbar,,N Current (RMS),A,36.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.32
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.69
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.03
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.24
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.14
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.16
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.64
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T08:40:00.000+00:00,transformer,,Temperature,C,21.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.86
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.01
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.18
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T08:40:00.000+00:00,busbar,,L3 Active Power,kW,7.56
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T08:40:00.000+00:00,busbar,,L2 Active Power,kW,5.19
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T08:40:00.000+00:00,busbar,,L1 Active Power,kW,16.88
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T08:40:00.000+00:00,busbar,,N Current (RMS),A,43.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.54
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.49
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.56
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.54
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,23.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T08:30:00.000+00:00,transformer,,Temperature,C,19.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.76
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.65
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.81
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T08:30:00.000+00:00,busbar,,L3 Active Power,kW,8.04
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T08:30:00.000+00:00,busbar,,L2 Active Power,kW,9.09
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T08:30:00.000+00:00,busbar,,L1 Active Power,kW,15.79
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T08:30:00.000+00:00,busbar,,N Current (RMS),A,32.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.15
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.78
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.74
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.55
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.16
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.93
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T08:20:00.000+00:00,transformer,,Temperature,C,16.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.62
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.21
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.71
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T08:20:00.000+00:00,busbar,,L3 Active Power,kW,11.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T08:20:00.000+00:00,busbar,,L2 Active Power,kW,11.93
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T08:20:00.000+00:00,busbar,,L1 Active Power,kW,13.68
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T08:20:00.000+00:00,busbar,,N Current (RMS),A,23.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.16
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.98
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.04
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.63
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.63
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T08:10:00.000+00:00,transformer,,Temperature,C,14.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.87
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.72
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.37
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T08:10:00.000+00:00,busbar,,L3 Active Power,kW,15.53
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T08:10:00.000+00:00,busbar,,L2 Active Power,kW,16.61
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T08:10:00.000+00:00,busbar,,L1 Active Power,kW,16.64
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T08:10:00.000+00:00,busbar,,N Current (RMS),A,25.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.47
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.68
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.91
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.28
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,17.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T08:00:00.000+00:00,transformer,,Temperature,C,13.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.91
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.88
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.19
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T08:00:00.000+00:00,busbar,,L3 Active Power,kW,8.57
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T08:00:00.000+00:00,busbar,,L2 Active Power,kW,18.41
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T08:00:00.000+00:00,busbar,,L1 Active Power,kW,15.96
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T08:00:00.000+00:00,busbar,,N Current (RMS),A,41.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.69
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.46
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.19
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.26
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.33
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,13.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T07:50:00.000+00:00,transformer,,Temperature,C,12.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.11
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.55
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T07:50:00.000+00:00,busbar,,L3 Active Power,kW,14.43
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T07:50:00.000+00:00,busbar,,L2 Active Power,kW,16.56
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T07:50:00.000+00:00,busbar,,L1 Active Power,kW,18.53
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T07:50:00.000+00:00,busbar,,N Current (RMS),A,32.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.12
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.48
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.65
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,46.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.21
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.69
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T07:40:00.000+00:00,transformer,,Temperature,C,12.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.86
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.27
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T07:40:00.000+00:00,busbar,,L3 Active Power,kW,7.92
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T07:40:00.000+00:00,busbar,,L2 Active Power,kW,27.17
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T07:40:00.000+00:00,busbar,,L1 Active Power,kW,13.75
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T07:40:00.000+00:00,busbar,,N Current (RMS),A,59.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.99
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.07
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.82
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.06
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.87
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T07:30:00.000+00:00,transformer,,Temperature,C,11.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.55
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.47
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.77
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T07:30:00.000+00:00,busbar,,L3 Active Power,kW,8.98
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T07:30:00.000+00:00,busbar,,L2 Active Power,kW,17.06
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T07:30:00.000+00:00,busbar,,L1 Active Power,kW,14.94
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T07:30:00.000+00:00,busbar,,N Current (RMS),A,34.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.31
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.66
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.58
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.99
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,46.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,104.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.17
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.84
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,14.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T07:20:00.000+00:00,transformer,,Temperature,C,11.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.59
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.29
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T07:20:00.000+00:00,busbar,,L3 Active Power,kW,13.55
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T07:20:00.000+00:00,busbar,,L2 Active Power,kW,29.76
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T07:20:00.000+00:00,busbar,,L1 Active Power,kW,18.83
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T07:20:00.000+00:00,busbar,,N Current (RMS),A,55.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.04
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.87
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.37
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,52.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,109.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.57
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.32
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,14.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T07:10:00.000+00:00,transformer,,Temperature,C,11.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.25
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T07:10:00.000+00:00,busbar,,L3 Active Power,kW,10.54
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T07:10:00.000+00:00,busbar,,L2 Active Power,kW,30.43
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T07:10:00.000+00:00,busbar,,L1 Active Power,kW,13.69
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T07:10:00.000+00:00,busbar,,N Current (RMS),A,60.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
