Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.31
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.97
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.13
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.02
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.04
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.74
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,12.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T07:00:00.000+00:00,transformer,,Temperature,C,11.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.17
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.79
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T07:00:00.000+00:00,busbar,,L3 Active Power,kW,9.33
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T07:00:00.000+00:00,busbar,,L2 Active Power,kW,24.02
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T07:00:00.000+00:00,busbar,,L1 Active Power,kW,14.88
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T07:00:00.000+00:00,busbar,,N Current (RMS),A,47.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.76
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.22
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.86
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.16
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.69
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.85
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,11.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T06:50:00.000+00:00,transformer,,Temperature,C,10.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.94
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T06:50:00.000+00:00,busbar,,L3 Active Power,kW,9.38
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T06:50:00.000+00:00,busbar,,L2 Active Power,kW,19.55
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T06:50:00.000+00:00,busbar,,L1 Active Power,kW,12.85
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T06:50:00.000+00:00,busbar,,N Current (RMS),A,38.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.67
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.38
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.84
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.97
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.21
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.77
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.69
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,9.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T06:40:00.000+00:00,transformer,,Temperature,C,10.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.93
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T06:40:00.000+00:00,busbar,,L3 Active Power,kW,16.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T06:40:00.000+00:00,busbar,,L2 Active Power,kW,20.61
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T06:40:00.000+00:00,busbar,,L1 Active Power,kW,14.66
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T06:40:00.000+00:00,busbar,,N Current (RMS),A,34.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.81
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.85
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.06
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.98
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.87
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.14
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,12.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T06:30:00.000+00:00,transformer,,Temperature,C,10.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.38
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T06:30:00.000+00:00,busbar,,L3 Active Power,kW,16.84
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T06:30:00.000+00:00,busbar,,L2 Active Power,kW,17.18
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T06:30:00.000+00:00,busbar,,L1 Active Power,kW,10.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T06:30:00.000+00:00,busbar,,N Current (RMS),A,33.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.89
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.81
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.63
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.69
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.51
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.04
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,9.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T06:20:00.000+00:00,transformer,,Temperature,C,10.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.11
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.33
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T06:20:00.000+00:00,busbar,,L3 Active Power,kW,10.89
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T06:20:00.000+00:00,busbar,,L2 Active Power,kW,18.31
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T06:20:00.000+00:00,busbar,,L1 Active Power,kW,8.68
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T06:20:00.000+00:00,busbar,,N Current (RMS),A,37.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.01
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.24
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.19
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.79
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.76
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.72
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.54
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,12.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T06:10:00.000+00:00,transformer,,Temperature,C,10.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.16
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.27
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T06:10:00.000+00:00,busbar,,L3 Active Power,kW,13.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T06:10:00.000+00:00,busbar,,L2 Active Power,kW,13.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T06:10:00.000+00:00,busbar,,L1 Active Power,kW,9.33
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T06:10:00.000+00:00,busbar,,N Current (RMS),A,27.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.85
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.01
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.08
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.08
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.94
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.07
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,10.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T06:00:00.000+00:00,transformer,,Temperature,C,10.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.63
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.02
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.49
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T06:00:00.000+00:00,busbar,,L3 Active Power,kW,8.98
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T06:00:00.000+00:00,busbar,,L2 Active Power,kW,17.95
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T06:00:00.000+00:00,busbar,,L1 Active Power,kW,10.15
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T06:00:00.000+00:00,busbar,,N Current (RMS),A,33.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.84
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.09
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.04
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.68
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.44
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.97
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.62
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.93
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,8.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T05:50:00.000+00:00,transformer,,Temperature,C,10.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T05:50:00.000+00:00,busbar,,L3 Active Power,kW,9.01
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T05:50:00.000+00:00,busbar,,L2 Active Power,kW,12.29
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T05:50:00.000+00:00,busbar,,L1 Active Power,kW,10.38
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T05:50:00.000+00:00,busbar,,N Current (RMS),A,20.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.19
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.37
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.33
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.86
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.79
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.94
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.07
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.91
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,8.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T05:40:00.000+00:00,transformer,,Temperature,C,10.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.63
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.91
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T05:40:00.000+00:00,busbar,,L3 Active Power,kW,9.26
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T05:40:00.000+00:00,busbar,,L2 Active Power,kW,11.94
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T05:40:00.000+00:00,busbar,,L1 Active Power,kW,8.69
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T05:40:00.000+00:00,busbar,,N Current (RMS),A,20.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.92
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.45
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.85
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.62
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,14.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.29
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.03
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,7.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T05:30:00.000+00:00,transformer,,Temperature,C,10.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.84
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.91
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T05:30:00.000+00:00,busbar,,L3 Active Power,kW,8.35
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T05:30:00.000+00:00,busbar,,L2 Active Power,kW,9.14
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T05:30:00.000+00:00,busbar,,L1 Active Power,kW,9.65
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T05:30:00.000+00:00,busbar,,N Current (RMS),A,17.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.06
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.83
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.21
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.94
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.79
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,13.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.96
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.06
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,8.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T05:20:00.000+00:00,transformer,,Temperature,C,10.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T05:20:00.000+00:00,busbar,,L3 Active Power,kW,7.01
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T05:20:00.000+00:00,busbar,,L2 Active Power,kW,9.89
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T05:20:00.000+00:00,busbar,,L1 Active Power,kW,6.85
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T05:20:00.000+00:00,busbar,,N Current (RMS),A,19.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.89
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.26
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.97
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.62
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.48
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,14.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.95
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.77
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.73
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,7.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T05:10:00.000+00:00,transformer,,Temperature,C,10.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.46
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T05:10:00.000+00:00,busbar,,L3 Active Power,kW,6.92
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T05:10:00.000+00:00,busbar,,L2 Active Power,kW,10.39
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T05:10:00.000+00:00,busbar,,L1 Active Power,kW,8.21
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T05:10:00.000+00:00,busbar,,N Current (RMS),A,19.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.85
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.25
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.07
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.42
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.67
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.61
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.99
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,7.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T05:00:00.000+00:00,transformer,,Temperature,C,10.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.63
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T05:00:00.000+00:00,busbar,,L3 Active Power,kW,8.03
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T05:00:00.000+00:00,busbar,,L2 Active Power,kW,13.27
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T05:00:00.000+00:00,busbar,,L1 Active Power,kW,7.69
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T05:00:00.000+00:00,busbar,,N Current (RMS),A,23.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.31
844549,BROOK ROAD - BOMERE HEATH,2023-04-08T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.12
