Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.19
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.66
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.14
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.47
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.68
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T13:30:00.000+00:00,transformer,,Temperature,C,24.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T13:30:00.000+00:00,busbar,,L3 Active Power,kW,7.16
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T13:30:00.000+00:00,busbar,,L2 Active Power,kW,15.14
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T13:30:00.000+00:00,busbar,,L1 Active Power,kW,13.15
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T13:30:00.000+00:00,busbar,,N Current (RMS),A,37.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.27
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.49
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.52
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.32
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.17
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.04
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.15
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T13:20:00.000+00:00,transformer,,Temperature,C,24.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.38
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T13:20:00.000+00:00,busbar,,L3 Active Power,kW,5.32
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T13:20:00.000+00:00,busbar,,L2 Active Power,kW,10.56
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T13:20:00.000+00:00,busbar,,L1 Active Power,kW,13.46
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T13:20:00.000+00:00,busbar,,N Current (RMS),A,34.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.21
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.32
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.01
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.12
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.93
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,46.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.46
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.85
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.31
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,35.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T13:10:00.000+00:00,transformer,,Temperature,C,24.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.49
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.93
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T13:10:00.000+00:00,busbar,,L3 Active Power,kW,4.55
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T13:10:00.000+00:00,busbar,,L2 Active Power,kW,15.97
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T13:10:00.000+00:00,busbar,,L1 Active Power,kW,19.62
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T13:10:00.000+00:00,busbar,,N Current (RMS),A,50.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.09
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.15
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.92
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.16
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.12
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.76
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.04
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T13:00:00.000+00:00,transformer,,Temperature,C,24.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.55
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T13:00:00.000+00:00,busbar,,L3 Active Power,kW,8.98
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T13:00:00.000+00:00,busbar,,L2 Active Power,kW,19.67
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T13:00:00.000+00:00,busbar,,L1 Active Power,kW,19.12
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T13:00:00.000+00:00,busbar,,N Current (RMS),A,40.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.87
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.79
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.81
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.55
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.78
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,39.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.54
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.02
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.44
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,12.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T12:50:00.000+00:00,transformer,,Temperature,C,24.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.77
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.55
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T12:50:00.000+00:00,busbar,,L3 Active Power,kW,7.26
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T12:50:00.000+00:00,busbar,,L2 Active Power,kW,9.57
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T12:50:00.000+00:00,busbar,,L1 Active Power,kW,17.34
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T12:50:00.000+00:00,busbar,,N Current (RMS),A,41.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.48
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.92
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.93
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.34
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.68
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,45.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.37
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.94
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.75
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,9.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T12:40:00.000+00:00,transformer,,Temperature,C,24.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.67
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T12:40:00.000+00:00,busbar,,L3 Active Power,kW,8.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T12:40:00.000+00:00,busbar,,L2 Active Power,kW,10.28
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T12:40:00.000+00:00,busbar,,L1 Active Power,kW,18.93
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T12:40:00.000+00:00,busbar,,N Current (RMS),A,44.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.28
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.09
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.59
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.56
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.85
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.09
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.03
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,6.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T12:30:00.000+00:00,transformer,,Temperature,C,24.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T12:30:00.000+00:00,busbar,,L3 Active Power,kW,17.94
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T12:30:00.000+00:00,busbar,,L2 Active Power,kW,22.68
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T12:30:00.000+00:00,busbar,,L1 Active Power,kW,24.59
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T12:30:00.000+00:00,busbar,,N Current (RMS),A,35.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.02
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.09
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.08
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.69
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.21
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,40.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.05
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.77
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T12:20:00.000+00:00,transformer,,Temperature,C,25.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.29
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.42
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T12:20:00.000+00:00,busbar,,L3 Active Power,kW,10.13
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T12:20:00.000+00:00,busbar,,L2 Active Power,kW,20.45
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T12:20:00.000+00:00,busbar,,L1 Active Power,kW,16.31
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T12:20:00.000+00:00,busbar,,N Current (RMS),A,47.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.68
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.99
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.88
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.55
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.46
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.14
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.35
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.25
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.01
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T12:10:00.000+00:00,transformer,,Temperature,C,25.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.61
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.81
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T12:10:00.000+00:00,busbar,,L3 Active Power,kW,9.23
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T12:10:00.000+00:00,busbar,,L2 Active Power,kW,23.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T12:10:00.000+00:00,busbar,,L1 Active Power,kW,13.47
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T12:10:00.000+00:00,busbar,,N Current (RMS),A,47.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.61
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.25
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.17
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.47
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.98
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.63
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T12:00:00.000+00:00,transformer,,Temperature,C,25.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.43
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.18
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T12:00:00.000+00:00,busbar,,L3 Active Power,kW,11.08
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T12:00:00.000+00:00,busbar,,L2 Active Power,kW,19.23
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T12:00:00.000+00:00,busbar,,L1 Active Power,kW,16.54
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T12:00:00.000+00:00,busbar,,N Current (RMS),A,34.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.17
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,41.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.07
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.26
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.12
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,40.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T11:50:00.000+00:00,transformer,,Temperature,C,25.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.17
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.28
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T11:50:00.000+00:00,busbar,,L3 Active Power,kW,13.25
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T11:50:00.000+00:00,busbar,,L2 Active Power,kW,25.66
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T11:50:00.000+00:00,busbar,,L1 Active Power,kW,21.67
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T11:50:00.000+00:00,busbar,,N Current (RMS),A,45.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.82
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.03
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.38
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.72
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.16
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.79
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,46.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T11:40:00.000+00:00,transformer,,Temperature,C,25.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.93
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.04
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T11:40:00.000+00:00,busbar,,L3 Active Power,kW,4.87
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T11:40:00.000+00:00,busbar,,L2 Active Power,kW,23.28
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T11:40:00.000+00:00,busbar,,L1 Active Power,kW,17.92
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T11:40:00.000+00:00,busbar,,N Current (RMS),A,57.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.86
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.04
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.87
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.97
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.83
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.36
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,39.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T11:30:00.000+00:00,transformer,,Temperature,C,25.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.07
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.38
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.22
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T11:30:00.000+00:00,busbar,,L3 Active Power,kW,5.89
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T11:30:00.000+00:00,busbar,,L2 Active Power,kW,19.88
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T11:30:00.000+00:00,busbar,,L1 Active Power,kW,16.51
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T11:30:00.000+00:00,busbar,,N Current (RMS),A,45.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
