Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.19
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.93
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.37
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.68
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.19
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.12
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,42.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T11:20:00.000+00:00,transformer,,Temperature,C,25.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.02
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.82
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.38
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T11:20:00.000+00:00,busbar,,L3 Active Power,kW,8.51
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T11:20:00.000+00:00,busbar,,L2 Active Power,kW,19.12
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T11:20:00.000+00:00,busbar,,L1 Active Power,kW,14.26
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T11:20:00.000+00:00,busbar,,N Current (RMS),A,37.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.76
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.33
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.67
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.14
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.93
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,38.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T11:10:00.000+00:00,transformer,,Temperature,C,25.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.08
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.62
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.39
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T11:10:00.000+00:00,busbar,,L3 Active Power,kW,12.09
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T11:10:00.000+00:00,busbar,,L2 Active Power,kW,22.47
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T11:10:00.000+00:00,busbar,,L1 Active Power,kW,14.13
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T11:10:00.000+00:00,busbar,,N Current (RMS),A,45.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.59
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.49
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.85
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.56
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.63
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.93
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.97
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T11:00:00.000+00:00,transformer,,Temperature,C,23.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.24
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.27
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.41
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T11:00:00.000+00:00,busbar,,L3 Active Power,kW,10.38
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T11:00:00.000+00:00,busbar,,L2 Active Power,kW,8.52
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T11:00:00.000+00:00,busbar,,L1 Active Power,kW,16.45
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T11:00:00.000+00:00,busbar,,N Current (RMS),A,42.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.75
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.59
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.49
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.46
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T10:50:00.000+00:00,transformer,,Temperature,C,22.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.75
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.58
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T10:50:00.000+00:00,busbar,,L3 Active Power,kW,14.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T10:50:00.000+00:00,busbar,,L2 Active Power,kW,11.24
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T10:50:00.000+00:00,busbar,,L1 Active Power,kW,21.06
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T10:50:00.000+00:00,busbar,,N Current (RMS),A,36.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.43
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.84
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,50.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,110.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.18
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.47
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.29
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,36.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T10:40:00.000+00:00,transformer,,Temperature,C,23.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.19
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T10:40:00.000+00:00,busbar,,L3 Active Power,kW,24.25
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T10:40:00.000+00:00,busbar,,L2 Active Power,kW,25.32
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T10:40:00.000+00:00,busbar,,L1 Active Power,kW,13.99
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T10:40:00.000+00:00,busbar,,N Current (RMS),A,52.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.01
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.23
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.63
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.58
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.37
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,46.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T10:30:00.000+00:00,transformer,,Temperature,C,23.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.11
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.07
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.77
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T10:30:00.000+00:00,busbar,,L3 Active Power,kW,12.87
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T10:30:00.000+00:00,busbar,,L2 Active Power,kW,28.74
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T10:30:00.000+00:00,busbar,,L1 Active Power,kW,13.57
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T10:30:00.000+00:00,busbar,,N Current (RMS),A,56.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.02
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.11
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.63
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.76
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.55
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T10:20:00.000+00:00,transformer,,Temperature,C,23.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.34
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.35
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T10:20:00.000+00:00,busbar,,L3 Active Power,kW,18.38
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T10:20:00.000+00:00,busbar,,L2 Active Power,kW,20.78
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T10:20:00.000+00:00,busbar,,L1 Active Power,kW,13.56
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T10:20:00.000+00:00,busbar,,N Current (RMS),A,32.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.34
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.49
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.79
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.52
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.75
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.29
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.67
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,11.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T10:10:00.000+00:00,transformer,,Temperature,C,23.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.74
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.79
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T10:10:00.000+00:00,busbar,,L3 Active Power,kW,11.75
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T10:10:00.000+00:00,busbar,,L2 Active Power,kW,9.07
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T10:10:00.000+00:00,busbar,,L1 Active Power,kW,14.85
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T10:10:00.000+00:00,busbar,,N Current (RMS),A,31.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.37
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.65
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.77
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,56.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.18
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.56
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.33
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,11.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T10:00:00.000+00:00,transformer,,Temperature,C,22.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.44
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.41
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T10:00:00.000+00:00,busbar,,L3 Active Power,kW,22.19
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T10:00:00.000+00:00,busbar,,L2 Active Power,kW,7.21
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T10:00:00.000+00:00,busbar,,L1 Active Power,kW,14.44
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T10:00:00.000+00:00,busbar,,N Current (RMS),A,53.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.45
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.92
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.99
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.88
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,54.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.19
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.49
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.35
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T09:50:00.000+00:00,transformer,,Temperature,C,21.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.06
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.62
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T09:50:00.000+00:00,busbar,,L3 Active Power,kW,10.74
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T09:50:00.000+00:00,busbar,,L2 Active Power,kW,8.48
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T09:50:00.000+00:00,busbar,,L1 Active Power,kW,23.23
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T09:50:00.000+00:00,busbar,,N Current (RMS),A,59.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.76
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.24
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.32
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.53
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.97
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.57
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T09:40:00.000+00:00,transformer,,Temperature,C,21.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.98
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.11
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T09:40:00.000+00:00,busbar,,L3 Active Power,kW,11.71
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T09:40:00.000+00:00,busbar,,L2 Active Power,kW,16.37
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T09:40:00.000+00:00,busbar,,L1 Active Power,kW,18.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T09:40:00.000+00:00,busbar,,N Current (RMS),A,40.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.23
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.76
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.54
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.98
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,46.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.87
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.99
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T09:30:00.000+00:00,transformer,,Temperature,C,21.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.32
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T09:30:00.000+00:00,busbar,,L3 Active Power,kW,18.89
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T09:30:00.000+00:00,busbar,,L2 Active Power,kW,15.53
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T09:30:00.000+00:00,busbar,,L1 Active Power,kW,19.68
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T09:30:00.000+00:00,busbar,,N Current (RMS),A,34.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.76
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.09
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.22
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,41.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.14
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.32
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.17
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T09:20:00.000+00:00,transformer,,Temperature,C,22.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.27
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.66
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.39
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T09:20:00.000+00:00,busbar,,L3 Active Power,kW,8.24
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T09:20:00.000+00:00,busbar,,L2 Active Power,kW,9.54
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T09:20:00.000+00:00,busbar,,L1 Active Power,kW,15.27
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T09:20:00.000+00:00,busbar,,N Current (RMS),A,39.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.77
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.49
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.09
