Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.67
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.99
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T07:00:00.000+00:00,transformer,,Temperature,C,14.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.06
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.87
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T07:00:00.000+00:00,busbar,,L3 Active Power,kW,10.67
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T07:00:00.000+00:00,busbar,,L2 Active Power,kW,25.95
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T07:00:00.000+00:00,busbar,,L1 Active Power,kW,12.48
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T07:00:00.000+00:00,busbar,,N Current (RMS),A,54.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.78
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.07
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.13
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.34
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,41.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.67
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.18
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.53
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T06:50:00.000+00:00,transformer,,Temperature,C,14.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.51
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.79
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T06:50:00.000+00:00,busbar,,L3 Active Power,kW,7.25
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T06:50:00.000+00:00,busbar,,L2 Active Power,kW,26.03
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T06:50:00.000+00:00,busbar,,L1 Active Power,kW,8.87
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T06:50:00.000+00:00,busbar,,N Current (RMS),A,59.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.82
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.96
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.34
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.36
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.68
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.39
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.95
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.41
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,8.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T06:40:00.000+00:00,transformer,,Temperature,C,14.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.85
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.23
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.76
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T06:40:00.000+00:00,busbar,,L3 Active Power,kW,9.74
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T06:40:00.000+00:00,busbar,,L2 Active Power,kW,18.31
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T06:40:00.000+00:00,busbar,,L1 Active Power,kW,11.09
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T06:40:00.000+00:00,busbar,,N Current (RMS),A,41.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.67
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.23
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.17
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,44.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.02
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.64
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.13
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,11.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T06:30:00.000+00:00,transformer,,Temperature,C,14.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.42
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.59
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.68
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T06:30:00.000+00:00,busbar,,L3 Active Power,kW,9.25
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T06:30:00.000+00:00,busbar,,L2 Active Power,kW,24.04
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T06:30:00.000+00:00,busbar,,L1 Active Power,kW,9.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T06:30:00.000+00:00,busbar,,N Current (RMS),A,54.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.85
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.38
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.54
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.98
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.81
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.95
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.71
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,12.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T06:20:00.000+00:00,transformer,,Temperature,C,14.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.11
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.44
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T06:20:00.000+00:00,busbar,,L3 Active Power,kW,8.19
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T06:20:00.000+00:00,busbar,,L2 Active Power,kW,17.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T06:20:00.000+00:00,busbar,,L1 Active Power,kW,13.69
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T06:20:00.000+00:00,busbar,,N Current (RMS),A,38.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.78
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.87
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.29
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.08
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.49
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.01
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.82
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,9.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T06:10:00.000+00:00,transformer,,Temperature,C,14.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.95
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.62
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.32
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T06:10:00.000+00:00,busbar,,L3 Active Power,kW,9.58
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T06:10:00.000+00:00,busbar,,L2 Active Power,kW,13.09
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T06:10:00.000+00:00,busbar,,L1 Active Power,kW,11.31
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T06:10:00.000+00:00,busbar,,N Current (RMS),A,24.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.85
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.86
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.44
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.69
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.67
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.71
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.93
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,8.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T06:00:00.000+00:00,transformer,,Temperature,C,14.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.21
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.74
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T06:00:00.000+00:00,busbar,,L3 Active Power,kW,9.11
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T06:00:00.000+00:00,busbar,,L2 Active Power,kW,15.41
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T06:00:00.000+00:00,busbar,,L1 Active Power,kW,8.83
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T06:00:00.000+00:00,busbar,,N Current (RMS),A,29.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.59
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.11
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.01
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.36
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.89
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.19
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.93
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.96
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,7.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T05:50:00.000+00:00,transformer,,Temperature,C,14.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.27
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.16
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.69
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T05:50:00.000+00:00,busbar,,L3 Active Power,kW,9.19
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T05:50:00.000+00:00,busbar,,L2 Active Power,kW,12.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T05:50:00.000+00:00,busbar,,L1 Active Power,kW,8.85
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T05:50:00.000+00:00,busbar,,N Current (RMS),A,21.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.05
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.85
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.52
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.39
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.61
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.74
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,7.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T05:40:00.000+00:00,transformer,,Temperature,C,14.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T05:40:00.000+00:00,busbar,,L3 Active Power,kW,8.52
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T05:40:00.000+00:00,busbar,,L2 Active Power,kW,12.13
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T05:40:00.000+00:00,busbar,,L1 Active Power,kW,10.51
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T05:40:00.000+00:00,busbar,,N Current (RMS),A,22.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.77
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.79
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.84
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.28
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.41
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.97
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.89
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,9.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T05:30:00.000+00:00,transformer,,Temperature,C,14.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.89
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T05:30:00.000+00:00,busbar,,L3 Active Power,kW,8.54
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T05:30:00.000+00:00,busbar,,L2 Active Power,kW,12.25
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T05:30:00.000+00:00,busbar,,L1 Active Power,kW,10.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T05:30:00.000+00:00,busbar,,N Current (RMS),A,23.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.15
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.52
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.85
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.03
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.81
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.34
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.85
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,7.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T05:20:00.000+00:00,transformer,,Temperature,C,14.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T05:20:00.000+00:00,busbar,,L3 Active Power,kW,12.33
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T05:20:00.000+00:00,busbar,,L2 Active Power,kW,9.19
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T05:20:00.000+00:00,busbar,,L1 Active Power,kW,10.88
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T05:20:00.000+00:00,busbar,,N Current (RMS),A,22.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.14
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.98
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.62
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.32
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.53
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.76
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.05
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,8.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T05:10:00.000+00:00,transformer,,Temperature,C,14.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.55
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.87
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T05:10:00.000+00:00,busbar,,L3 Active Power,kW,6.39
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T05:10:00.000+00:00,busbar,,L2 Active Power,kW,10.82
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T05:10:00.000+00:00,busbar,,L1 Active Power,kW,7.57
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T05:10:00.000+00:00,busbar,,N Current (RMS),A,22.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.86
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.66
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.13
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.39
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.86
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.31
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,8.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T05:00:00.000+00:00,transformer,,Temperature,C,14.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.53
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T05:00:00.000+00:00,busbar,,L3 Active Power,kW,6.06
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T05:00:00.000+00:00,busbar,,L2 Active Power,kW,11.86
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T05:00:00.000+00:00,busbar,,L1 Active Power,kW,7.44
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T05:00:00.000+00:00,busbar,,N Current (RMS),A,24.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.64
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.96
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.46
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.83
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.28
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.94
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.65
