Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T02:40:00.000+00:00,transformer,,Temperature,C,15.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.04
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.98
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.95
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T02:40:00.000+00:00,busbar,,L3 Active Power,kW,5.84
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T02:40:00.000+00:00,busbar,,L2 Active Power,kW,15.42
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T02:40:00.000+00:00,busbar,,L1 Active Power,kW,7.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T02:40:00.000+00:00,busbar,,N Current (RMS),A,32.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.58
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.13
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.42
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.34
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.33
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,7.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T02:30:00.000+00:00,transformer,,Temperature,C,16.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.83
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T02:30:00.000+00:00,busbar,,L3 Active Power,kW,6.32
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T02:30:00.000+00:00,busbar,,L2 Active Power,kW,13.34
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T02:30:00.000+00:00,busbar,,L1 Active Power,kW,9.45
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T02:30:00.000+00:00,busbar,,N Current (RMS),A,24.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.22
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.45
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.12
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.39
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.61
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.78
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.39
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.63
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,8.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T02:20:00.000+00:00,transformer,,Temperature,C,16.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.13
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.39
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.77
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T02:20:00.000+00:00,busbar,,L3 Active Power,kW,4.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T02:20:00.000+00:00,busbar,,L2 Active Power,kW,14.78
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T02:20:00.000+00:00,busbar,,L1 Active Power,kW,10.24
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T02:20:00.000+00:00,busbar,,N Current (RMS),A,34.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.06
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.22
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.81
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.12
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.87
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.67
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.83
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.86
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,8.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T02:10:00.000+00:00,transformer,,Temperature,C,16.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.41
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.91
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T02:10:00.000+00:00,busbar,,L3 Active Power,kW,4.48
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T02:10:00.000+00:00,busbar,,L2 Active Power,kW,13.95
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T02:10:00.000+00:00,busbar,,L1 Active Power,kW,9.73
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T02:10:00.000+00:00,busbar,,N Current (RMS),A,32.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.04
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.86
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.64
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.53
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.76
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.51
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.75
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,8.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T02:00:00.000+00:00,transformer,,Temperature,C,16.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.15
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.84
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T02:00:00.000+00:00,busbar,,L3 Active Power,kW,5.61
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T02:00:00.000+00:00,busbar,,L2 Active Power,kW,15.16
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T02:00:00.000+00:00,busbar,,L1 Active Power,kW,7.29
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T02:00:00.000+00:00,busbar,,N Current (RMS),A,32.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.98
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.76
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.27
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.29
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.45
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.81
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.57
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.78
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,7.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T01:50:00.000+00:00,transformer,,Temperature,C,16.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.26
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.56
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.37
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T01:50:00.000+00:00,busbar,,L3 Active Power,kW,6.08
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T01:50:00.000+00:00,busbar,,L2 Active Power,kW,16.85
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T01:50:00.000+00:00,busbar,,L1 Active Power,kW,7.23
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T01:50:00.000+00:00,busbar,,N Current (RMS),A,34.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.22
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.34
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.46
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.58
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.89
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.19
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.05
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,6.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T01:40:00.000+00:00,transformer,,Temperature,C,16.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.14
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.73
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T01:40:00.000+00:00,busbar,,L3 Active Power,kW,5.23
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T01:40:00.000+00:00,busbar,,L2 Active Power,kW,15.66
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T01:40:00.000+00:00,busbar,,L1 Active Power,kW,8.63
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T01:40:00.000+00:00,busbar,,N Current (RMS),A,33.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.14
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.32
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.85
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.42
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.36
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.85
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.55
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.28
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,8.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T01:30:00.000+00:00,transformer,,Temperature,C,16.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.15
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.65
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T01:30:00.000+00:00,busbar,,L3 Active Power,kW,4.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T01:30:00.000+00:00,busbar,,L2 Active Power,kW,16.97
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T01:30:00.000+00:00,busbar,,L1 Active Power,kW,8.65
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T01:30:00.000+00:00,busbar,,N Current (RMS),A,40.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.99
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.16
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.94
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.58
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.69
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.41
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.79
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.02
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,8.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T01:20:00.000+00:00,transformer,,Temperature,C,16.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.03
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.69
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T01:20:00.000+00:00,busbar,,L3 Active Power,kW,5.37
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T01:20:00.000+00:00,busbar,,L2 Active Power,kW,16.39
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T01:20:00.000+00:00,busbar,,L1 Active Power,kW,7.43
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T01:20:00.000+00:00,busbar,,N Current (RMS),A,36.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.84
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.82
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.85
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.87
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.65
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.71
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.47
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.01
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,7.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T01:10:00.000+00:00,transformer,,Temperature,C,16.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.45
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T01:10:00.000+00:00,busbar,,L3 Active Power,kW,5.57
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T01:10:00.000+00:00,busbar,,L2 Active Power,kW,16.37
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T01:10:00.000+00:00,busbar,,L1 Active Power,kW,6.66
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T01:10:00.000+00:00,busbar,,N Current (RMS),A,36.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.74
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.65
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.19
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.64
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.16
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,8.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T01:00:00.000+00:00,transformer,,Temperature,C,16.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.05
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T01:00:00.000+00:00,busbar,,L3 Active Power,kW,5.29
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T01:00:00.000+00:00,busbar,,L2 Active Power,kW,17.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T01:00:00.000+00:00,busbar,,L1 Active Power,kW,7.35
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T01:00:00.000+00:00,busbar,,N Current (RMS),A,41.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.13
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.51
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.17
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.93
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.52
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,6.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T00:50:00.000+00:00,transformer,,Temperature,C,17.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.19
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T00:50:00.000+00:00,busbar,,L3 Active Power,kW,7.06
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T00:50:00.000+00:00,busbar,,L2 Active Power,kW,19.03
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T00:50:00.000+00:00,busbar,,L1 Active Power,kW,7.48
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T00:50:00.000+00:00,busbar,,N Current (RMS),A,40.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.55
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.13
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.14
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.99
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.24
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.85
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.76
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,9.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T00:40:00.000+00:00,transformer,,Temperature,C,17.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.57
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T00:40:00.000+00:00,busbar,,L3 Active Power,kW,5.99
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T00:40:00.000+00:00,busbar,,L2 Active Power,kW,15.75
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T00:40:00.000+00:00,busbar,,L1 Active Power,kW,8.34
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T00:40:00.000+00:00,busbar,,N Current (RMS),A,31.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.17
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.46
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.28
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.82
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.04
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.44
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,7.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T00:30:00.000+00:00,transformer,,Temperature,C,17.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
844549,BROOK ROAD - BOMERE HEATH,2023-04-09T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
