Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.81
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.58
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.64
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,42.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,108.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.49
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.14
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.02
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T17:50:00.000+00:00,transformer,,Temperature,C,16.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T17:50:00.000+00:00,busbar,,L3 Active Power,kW,22.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T17:50:00.000+00:00,busbar,,L2 Active Power,kW,23.72
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T17:50:00.000+00:00,busbar,,L1 Active Power,kW,27.66
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T17:50:00.000+00:00,busbar,,N Current (RMS),A,37.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.17
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.72
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.34
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.58
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,102.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.02
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.23
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,16.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T17:40:00.000+00:00,transformer,,Temperature,C,16.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.02
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T17:40:00.000+00:00,busbar,,L3 Active Power,kW,24.74
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T17:40:00.000+00:00,busbar,,L2 Active Power,kW,25.45
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T17:40:00.000+00:00,busbar,,L1 Active Power,kW,25.82
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T17:40:00.000+00:00,busbar,,N Current (RMS),A,31.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.62
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.71
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.91
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,111.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.89
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.88
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.66
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T17:30:00.000+00:00,transformer,,Temperature,C,16.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.69
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T17:30:00.000+00:00,busbar,,L3 Active Power,kW,21.51
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T17:30:00.000+00:00,busbar,,L2 Active Power,kW,23.59
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T17:30:00.000+00:00,busbar,,L1 Active Power,kW,27.57
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T17:30:00.000+00:00,busbar,,N Current (RMS),A,37.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.38
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.67
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.04
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.08
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.45
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,46.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,126.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.07
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.01
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.68
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,15.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T17:20:00.000+00:00,transformer,,Temperature,C,16.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T17:20:00.000+00:00,busbar,,L3 Active Power,kW,24.11
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T17:20:00.000+00:00,busbar,,L2 Active Power,kW,23.09
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T17:20:00.000+00:00,busbar,,L1 Active Power,kW,31.13
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T17:20:00.000+00:00,busbar,,N Current (RMS),A,41.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.23
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.82
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.66
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.21
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.81
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,38.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,107.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,103.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.31
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.17
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.68
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,14.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T17:10:00.000+00:00,transformer,,Temperature,C,16.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T17:10:00.000+00:00,busbar,,L3 Active Power,kW,29.97
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T17:10:00.000+00:00,busbar,,L2 Active Power,kW,23.38
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T17:10:00.000+00:00,busbar,,L1 Active Power,kW,26.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T17:10:00.000+00:00,busbar,,N Current (RMS),A,38.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.06
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.66
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.35
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.79
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,40.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.76
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.48
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.49
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T17:00:00.000+00:00,transformer,,Temperature,C,17.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T17:00:00.000+00:00,busbar,,L3 Active Power,kW,22.43
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T17:00:00.000+00:00,busbar,,L2 Active Power,kW,20.83
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T17:00:00.000+00:00,busbar,,L1 Active Power,kW,24.27
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T17:00:00.000+00:00,busbar,,N Current (RMS),A,35.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.01
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.88
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.96
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.47
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.74
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.96
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.94
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.66
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T16:50:00.000+00:00,transformer,,Temperature,C,17.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T16:50:00.000+00:00,busbar,,L3 Active Power,kW,17.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T16:50:00.000+00:00,busbar,,L2 Active Power,kW,23.41
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T16:50:00.000+00:00,busbar,,L1 Active Power,kW,22.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T16:50:00.000+00:00,busbar,,N Current (RMS),A,42.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.85
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.16
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.58
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.81
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.44
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.98
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.15
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T16:40:00.000+00:00,transformer,,Temperature,C,16.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T16:40:00.000+00:00,busbar,,L3 Active Power,kW,23.61
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T16:40:00.000+00:00,busbar,,L2 Active Power,kW,31.56
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T16:40:00.000+00:00,busbar,,L1 Active Power,kW,25.96
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T16:40:00.000+00:00,busbar,,N Current (RMS),A,37.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.06
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.61
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,99.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.22
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.99
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.37
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T16:30:00.000+00:00,transformer,,Temperature,C,17.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T16:30:00.000+00:00,busbar,,L3 Active Power,kW,24.28
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T16:30:00.000+00:00,busbar,,L2 Active Power,kW,36.59
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T16:30:00.000+00:00,busbar,,L1 Active Power,kW,27.98
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T16:30:00.000+00:00,busbar,,N Current (RMS),A,43.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,151.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.58
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.29
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.63
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.24
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T16:20:00.000+00:00,transformer,,Temperature,C,17.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T16:20:00.000+00:00,busbar,,L3 Active Power,kW,19.87
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T16:20:00.000+00:00,busbar,,L2 Active Power,kW,30.52
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T16:20:00.000+00:00,busbar,,L1 Active Power,kW,27.04
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T16:20:00.000+00:00,busbar,,N Current (RMS),A,40.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.47
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.87
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.65
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,104.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,102.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.62
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.28
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.19
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T16:10:00.000+00:00,transformer,,Temperature,C,17.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T16:10:00.000+00:00,busbar,,L3 Active Power,kW,21.48
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T16:10:00.000+00:00,busbar,,L2 Active Power,kW,31.68
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T16:10:00.000+00:00,busbar,,L1 Active Power,kW,24.84
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T16:10:00.000+00:00,busbar,,N Current (RMS),A,41.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.47
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.89
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.89
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.14
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.38
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.28
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.14
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,14.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T16:00:00.000+00:00,transformer,,Temperature,C,17.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.93
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T16:00:00.000+00:00,busbar,,L3 Active Power,kW,21.52
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T16:00:00.000+00:00,busbar,,L2 Active Power,kW,22.17
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T16:00:00.000+00:00,busbar,,L1 Active Power,kW,22.28
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T16:00:00.000+00:00,busbar,,N Current (RMS),A,29.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.88
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.27
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.86
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.57
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.09
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.44
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T15:50:00.000+00:00,transformer,,Temperature,C,18.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.08
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T15:50:00.000+00:00,busbar,,L3 Active Power,kW,19.45
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T15:50:00.000+00:00,busbar,,L2 Active Power,kW,24.36
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T15:50:00.000+00:00,busbar,,L1 Active Power,kW,23.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T15:50:00.000+00:00,busbar,,N Current (RMS),A,32.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.25
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.16
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.07
