Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,107.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.34
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.36
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.22
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T15:40:00.000+00:00,transformer,,Temperature,C,19.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.94
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.79
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T15:40:00.000+00:00,busbar,,L3 Active Power,kW,17.59
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T15:40:00.000+00:00,busbar,,L2 Active Power,kW,23.52
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T15:40:00.000+00:00,busbar,,L1 Active Power,kW,27.29
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T15:40:00.000+00:00,busbar,,N Current (RMS),A,38.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.84
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.63
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,51.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,115.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.56
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.01
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.63
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,23.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T15:30:00.000+00:00,transformer,,Temperature,C,20.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T15:30:00.000+00:00,busbar,,L3 Active Power,kW,16.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T15:30:00.000+00:00,busbar,,L2 Active Power,kW,21.65
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T15:30:00.000+00:00,busbar,,L1 Active Power,kW,28.23
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T15:30:00.000+00:00,busbar,,N Current (RMS),A,48.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.32
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.78
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,49.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.31
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.46
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.87
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T15:20:00.000+00:00,transformer,,Temperature,C,20.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T15:20:00.000+00:00,busbar,,L3 Active Power,kW,11.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T15:20:00.000+00:00,busbar,,L2 Active Power,kW,13.24
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T15:20:00.000+00:00,busbar,,L1 Active Power,kW,21.13
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T15:20:00.000+00:00,busbar,,N Current (RMS),A,44.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.32
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.48
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,53.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.94
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.05
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.31
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T15:10:00.000+00:00,transformer,,Temperature,C,20.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T15:10:00.000+00:00,busbar,,L3 Active Power,kW,4.38
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T15:10:00.000+00:00,busbar,,L2 Active Power,kW,10.56
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T15:10:00.000+00:00,busbar,,L1 Active Power,kW,21.17
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T15:10:00.000+00:00,busbar,,N Current (RMS),A,55.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.66
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.72
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.75
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,65.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,106.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.38
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.82
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.04
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,19.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T15:00:00.000+00:00,transformer,,Temperature,C,20.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.33
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T15:00:00.000+00:00,busbar,,L3 Active Power,kW,4.28
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T15:00:00.000+00:00,busbar,,L2 Active Power,kW,6.54
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T15:00:00.000+00:00,busbar,,L1 Active Power,kW,25.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T15:00:00.000+00:00,busbar,,N Current (RMS),A,70.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.35
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.28
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,65.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,124.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.51
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.46
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,15.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T14:50:00.000+00:00,transformer,,Temperature,C,21.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.37
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.76
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T14:50:00.000+00:00,busbar,,L3 Active Power,kW,9.39
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T14:50:00.000+00:00,busbar,,L2 Active Power,kW,10.35
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T14:50:00.000+00:00,busbar,,L1 Active Power,kW,29.82
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T14:50:00.000+00:00,busbar,,N Current (RMS),A,67.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.86
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.58
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.28
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.95
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,65.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.64
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T14:40:00.000+00:00,transformer,,Temperature,C,21.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.09
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T14:40:00.000+00:00,busbar,,L3 Active Power,kW,0.94
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T14:40:00.000+00:00,busbar,,L2 Active Power,kW,5.18
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T14:40:00.000+00:00,busbar,,L1 Active Power,kW,21.55
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T14:40:00.000+00:00,busbar,,N Current (RMS),A,67.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.08
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.06
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,62.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,101.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.18
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.15
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.48
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T14:30:00.000+00:00,transformer,,Temperature,C,21.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.42
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.53
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.23
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T14:30:00.000+00:00,busbar,,L3 Active Power,kW,-1.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T14:30:00.000+00:00,busbar,,L2 Active Power,kW,12.21
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T14:30:00.000+00:00,busbar,,L1 Active Power,kW,23.32
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T14:30:00.000+00:00,busbar,,N Current (RMS),A,70.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,19.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.95
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.26
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.27
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.04
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,65.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.01
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.74
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.48
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T14:20:00.000+00:00,transformer,,Temperature,C,20.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.77
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T14:20:00.000+00:00,busbar,,L3 Active Power,kW,5.28
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T14:20:00.000+00:00,busbar,,L2 Active Power,kW,12.02
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T14:20:00.000+00:00,busbar,,L1 Active Power,kW,23.56
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T14:20:00.000+00:00,busbar,,N Current (RMS),A,58.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.19
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.23
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.45
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,60.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.29
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.39
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.31
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T14:10:00.000+00:00,transformer,,Temperature,C,20.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.75
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.96
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T14:10:00.000+00:00,busbar,,L3 Active Power,kW,1.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T14:10:00.000+00:00,busbar,,L2 Active Power,kW,9.62
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T14:10:00.000+00:00,busbar,,L1 Active Power,kW,21.14
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T14:10:00.000+00:00,busbar,,N Current (RMS),A,62.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.09
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.57
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.75
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.25
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.37
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.57
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T14:00:00.000+00:00,transformer,,Temperature,C,20.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T14:00:00.000+00:00,busbar,,L3 Active Power,kW,8.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T14:00:00.000+00:00,busbar,,L2 Active Power,kW,17.32
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T14:00:00.000+00:00,busbar,,L1 Active Power,kW,18.95
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T14:00:00.000+00:00,busbar,,N Current (RMS),A,44.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.17
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.89
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.31
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.83
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,41.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.49
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.77
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.07
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T13:50:00.000+00:00,transformer,,Temperature,C,20.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.29
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T13:50:00.000+00:00,busbar,,L3 Active Power,kW,10.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T13:50:00.000+00:00,busbar,,L2 Active Power,kW,18.08
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T13:50:00.000+00:00,busbar,,L1 Active Power,kW,19.76
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T13:50:00.000+00:00,busbar,,N Current (RMS),A,43.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.29
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.78
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.31
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,44.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.84
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.34
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.62
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T13:40:00.000+00:00,transformer,,Temperature,C,20.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.87
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T13:40:00.000+00:00,busbar,,L3 Active Power,kW,0.94
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T13:40:00.000+00:00,busbar,,L2 Active Power,kW,4.03
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T13:40:00.000+00:00,busbar,,L1 Active Power,kW,12.77
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T13:40:00.000+00:00,busbar,,N Current (RMS),A,47.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,17.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.25
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.23
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.59
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,47.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.3
