Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.31
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.97
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,9.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T11:20:00.000+00:00,transformer,,Temperature,C,19.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.61
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.49
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.53
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T11:20:00.000+00:00,busbar,,L3 Active Power,kW,8.09
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T11:20:00.000+00:00,busbar,,L2 Active Power,kW,3.85
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T11:20:00.000+00:00,busbar,,L1 Active Power,kW,14.55
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T11:20:00.000+00:00,busbar,,N Current (RMS),A,43.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.79
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,38.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,103.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.78
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.51
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.89
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,12.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T11:10:00.000+00:00,transformer,,Temperature,C,17.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.47
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.49
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T11:10:00.000+00:00,busbar,,L3 Active Power,kW,21.77
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T11:10:00.000+00:00,busbar,,L2 Active Power,kW,18.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T11:10:00.000+00:00,busbar,,L1 Active Power,kW,27.09
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T11:10:00.000+00:00,busbar,,N Current (RMS),A,39.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.15
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.05
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.95
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.12
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.34
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.71
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,11.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T11:00:00.000+00:00,transformer,,Temperature,C,17.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.21
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T11:00:00.000+00:00,busbar,,L3 Active Power,kW,17.27
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T11:00:00.000+00:00,busbar,,L2 Active Power,kW,22.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T11:00:00.000+00:00,busbar,,L1 Active Power,kW,16.66
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T11:00:00.000+00:00,busbar,,N Current (RMS),A,30.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.75
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.22
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.52
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.32
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.78
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.62
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,11.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T10:50:00.000+00:00,transformer,,Temperature,C,18.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.71
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.32
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T10:50:00.000+00:00,busbar,,L3 Active Power,kW,17.54
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T10:50:00.000+00:00,busbar,,L2 Active Power,kW,26.48
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T10:50:00.000+00:00,busbar,,L1 Active Power,kW,17.14
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T10:50:00.000+00:00,busbar,,N Current (RMS),A,35.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.81
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.99
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.87
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.79
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.11
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,13.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T10:40:00.000+00:00,transformer,,Temperature,C,18.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.32
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T10:40:00.000+00:00,busbar,,L3 Active Power,kW,14.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T10:40:00.000+00:00,busbar,,L2 Active Power,kW,20.78
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T10:40:00.000+00:00,busbar,,L1 Active Power,kW,14.98
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T10:40:00.000+00:00,busbar,,N Current (RMS),A,29.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.82
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.07
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.91
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.71
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,10.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T10:30:00.000+00:00,transformer,,Temperature,C,19.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T10:30:00.000+00:00,busbar,,L3 Active Power,kW,12.37
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T10:30:00.000+00:00,busbar,,L2 Active Power,kW,12.52
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T10:30:00.000+00:00,busbar,,L1 Active Power,kW,13.54
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T10:30:00.000+00:00,busbar,,N Current (RMS),A,26.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.27
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.74
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.31
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.46
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.53
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.29
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.18
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,14.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T10:20:00.000+00:00,transformer,,Temperature,C,20.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T10:20:00.000+00:00,busbar,,L3 Active Power,kW,13.43
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T10:20:00.000+00:00,busbar,,L2 Active Power,kW,12.61
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T10:20:00.000+00:00,busbar,,L1 Active Power,kW,15.64
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T10:20:00.000+00:00,busbar,,N Current (RMS),A,29.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.93
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.83
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.14
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.88
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.85
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.22
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.67
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,13.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T10:10:00.000+00:00,transformer,,Temperature,C,21.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T10:10:00.000+00:00,busbar,,L3 Active Power,kW,12.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T10:10:00.000+00:00,busbar,,L2 Active Power,kW,7.09
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T10:10:00.000+00:00,busbar,,L1 Active Power,kW,16.07
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T10:10:00.000+00:00,busbar,,N Current (RMS),A,34.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.33
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.56
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.98
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.49
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.98
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.64
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.37
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,11.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T10:00:00.000+00:00,transformer,,Temperature,C,22.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T10:00:00.000+00:00,busbar,,L3 Active Power,kW,13.54
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T10:00:00.000+00:00,busbar,,L2 Active Power,kW,8.62
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T10:00:00.000+00:00,busbar,,L1 Active Power,kW,13.86
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T10:00:00.000+00:00,busbar,,N Current (RMS),A,31.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.89
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.56
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.23
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.13
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.44
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T09:50:00.000+00:00,transformer,,Temperature,C,22.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T09:50:00.000+00:00,busbar,,L3 Active Power,kW,9.79
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T09:50:00.000+00:00,busbar,,L2 Active Power,kW,12.93
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T09:50:00.000+00:00,busbar,,L1 Active Power,kW,13.34
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T09:50:00.000+00:00,busbar,,N Current (RMS),A,25.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.12
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.24
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.02
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.76
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,52.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.89
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.26
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.67
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T09:40:00.000+00:00,transformer,,Temperature,C,23.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.27
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T09:40:00.000+00:00,busbar,,L3 Active Power,kW,5.34
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T09:40:00.000+00:00,busbar,,L2 Active Power,kW,15.28
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T09:40:00.000+00:00,busbar,,L1 Active Power,kW,23.43
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T09:40:00.000+00:00,busbar,,N Current (RMS),A,58.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.67
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.83
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.74
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.29
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.76
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,47.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.38
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.38
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,13.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T09:30:00.000+00:00,transformer,,Temperature,C,23.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.99
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T09:30:00.000+00:00,busbar,,L3 Active Power,kW,12.12
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T09:30:00.000+00:00,busbar,,L2 Active Power,kW,13.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T09:30:00.000+00:00,busbar,,L1 Active Power,kW,22.14
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T09:30:00.000+00:00,busbar,,N Current (RMS),A,51.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.67
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.16
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.45
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,46.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.59
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.03
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.37
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T09:20:00.000+00:00,transformer,,Temperature,C,25.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.31
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T09:20:00.000+00:00,busbar,,L3 Active Power,kW,10.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T09:20:00.000+00:00,busbar,,L2 Active Power,kW,4.19
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T09:20:00.000+00:00,busbar,,L1 Active Power,kW,20.83
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T09:20:00.000+00:00,busbar,,N Current (RMS),A,57.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.28
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.28
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.21
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.26
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.05
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.49
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.6
