Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T04:50:00.000+00:00,busbar,,L3 Active Power,kW,8.29
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T04:50:00.000+00:00,busbar,,L2 Active Power,kW,12.86
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T04:50:00.000+00:00,busbar,,L1 Active Power,kW,11.13
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T04:50:00.000+00:00,busbar,,N Current (RMS),A,21.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.94
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.95
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.52
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.42
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.89
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.17
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.97
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,6.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T04:40:00.000+00:00,transformer,,Temperature,C,17.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.81
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.82
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T04:40:00.000+00:00,busbar,,L3 Active Power,kW,7.84
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T04:40:00.000+00:00,busbar,,L2 Active Power,kW,10.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T04:40:00.000+00:00,busbar,,L1 Active Power,kW,9.39
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T04:40:00.000+00:00,busbar,,N Current (RMS),A,18.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.57
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.93
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.54
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.75
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.46
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.02
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,7.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T04:30:00.000+00:00,transformer,,Temperature,C,17.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.16
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.46
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.81
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T04:30:00.000+00:00,busbar,,L3 Active Power,kW,6.86
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T04:30:00.000+00:00,busbar,,L2 Active Power,kW,11.76
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T04:30:00.000+00:00,busbar,,L1 Active Power,kW,6.56
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T04:30:00.000+00:00,busbar,,N Current (RMS),A,23.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.18
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.99
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.17
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.62
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,11.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.72
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.04
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,7.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T04:20:00.000+00:00,transformer,,Temperature,C,17.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.21
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.56
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.96
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T04:20:00.000+00:00,busbar,,L3 Active Power,kW,7.71
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T04:20:00.000+00:00,busbar,,L2 Active Power,kW,10.67
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T04:20:00.000+00:00,busbar,,L1 Active Power,kW,7.67
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T04:20:00.000+00:00,busbar,,N Current (RMS),A,17.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.65
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.89
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.95
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.62
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.01
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.25
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.78
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.69
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,7.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T04:10:00.000+00:00,transformer,,Temperature,C,17.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.16
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.31
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.91
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T04:10:00.000+00:00,busbar,,L3 Active Power,kW,7.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T04:10:00.000+00:00,busbar,,L2 Active Power,kW,13.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T04:10:00.000+00:00,busbar,,L1 Active Power,kW,6.45
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T04:10:00.000+00:00,busbar,,N Current (RMS),A,26.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.65
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.41
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.28
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.15
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.85
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.99
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.97
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,8.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T04:00:00.000+00:00,transformer,,Temperature,C,17.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.18
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.99
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.85
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T04:00:00.000+00:00,busbar,,L3 Active Power,kW,6.25
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T04:00:00.000+00:00,busbar,,L2 Active Power,kW,16.27
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T04:00:00.000+00:00,busbar,,L1 Active Power,kW,6.12
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T04:00:00.000+00:00,busbar,,N Current (RMS),A,36.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.73
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.99
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.56
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.18
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.04
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.69
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.87
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,6.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T03:50:00.000+00:00,transformer,,Temperature,C,17.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.49
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.65
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.34
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T03:50:00.000+00:00,busbar,,L3 Active Power,kW,5.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T03:50:00.000+00:00,busbar,,L2 Active Power,kW,12.87
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T03:50:00.000+00:00,busbar,,L1 Active Power,kW,5.98
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T03:50:00.000+00:00,busbar,,N Current (RMS),A,26.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.82
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.85
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.24
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.26
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.87
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.32
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.27
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,7.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T03:40:00.000+00:00,transformer,,Temperature,C,17.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.08
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.05
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T03:40:00.000+00:00,busbar,,L3 Active Power,kW,7.04
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T03:40:00.000+00:00,busbar,,L2 Active Power,kW,11.59
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T03:40:00.000+00:00,busbar,,L1 Active Power,kW,6.14
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T03:40:00.000+00:00,busbar,,N Current (RMS),A,20.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.85
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.91
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.19
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.65
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.66
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.37
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.24
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,7.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T03:30:00.000+00:00,transformer,,Temperature,C,17.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.72
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.08
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.62
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T03:30:00.000+00:00,busbar,,L3 Active Power,kW,6.57
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T03:30:00.000+00:00,busbar,,L2 Active Power,kW,11.57
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T03:30:00.000+00:00,busbar,,L1 Active Power,kW,5.88
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T03:30:00.000+00:00,busbar,,N Current (RMS),A,21.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.82
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.93
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.39
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.38
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.54
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.66
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.69
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.99
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,8.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T03:20:00.000+00:00,transformer,,Temperature,C,17.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.74
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.97
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.57
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T03:20:00.000+00:00,busbar,,L3 Active Power,kW,7.05
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T03:20:00.000+00:00,busbar,,L2 Active Power,kW,13.07
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T03:20:00.000+00:00,busbar,,L1 Active Power,kW,5.53
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T03:20:00.000+00:00,busbar,,N Current (RMS),A,26.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.72
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.11
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.95
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.18
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.56
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.71
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.76
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.92
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,7.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T03:10:00.000+00:00,transformer,,Temperature,C,17.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.45
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.72
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.32
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T03:10:00.000+00:00,busbar,,L3 Active Power,kW,6.97
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T03:10:00.000+00:00,busbar,,L2 Active Power,kW,12.32
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T03:10:00.000+00:00,busbar,,L1 Active Power,kW,5.63
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T03:10:00.000+00:00,busbar,,N Current (RMS),A,22.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.68
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.47
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.93
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.11
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.44
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.03
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,5.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T03:00:00.000+00:00,transformer,,Temperature,C,17.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.49
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.22
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T03:00:00.000+00:00,busbar,,L3 Active Power,kW,7.58
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T03:00:00.000+00:00,busbar,,L2 Active Power,kW,14.37
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T03:00:00.000+00:00,busbar,,L1 Active Power,kW,6.13
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T03:00:00.000+00:00,busbar,,N Current (RMS),A,28.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.78
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.77
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.51
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.68
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.09
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.47
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.06
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,7.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T02:50:00.000+00:00,transformer,,Temperature,C,17.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.01
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.66
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T02:50:00.000+00:00,busbar,,L3 Active Power,kW,5.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T02:50:00.000+00:00,busbar,,L2 Active Power,kW,16.15
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T02:50:00.000+00:00,busbar,,L1 Active Power,kW,5.67
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T02:50:00.000+00:00,busbar,,N Current (RMS),A,36.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.91
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.99
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.24
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.15
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.74
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.57
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.03
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,8.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T02:40:00.000+00:00,transformer,,Temperature,C,16.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.58
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.37
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.99
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T02:40:00.000+00:00,busbar,,L3 Active Power,kW,5.73
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T02:40:00.000+00:00,busbar,,L2 Active Power,kW,15.81
844549,BROOK ROAD - BOMERE HEATH,2023-04-10T02:40:00.000+00:00,busbar,,L1 Active Power,kW,6.18
