Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T09:10:00.000+00:00,busbar,,N Current (RMS),A,29.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.93
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.58
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.65
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.09
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.41
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T09:00:00.000+00:00,transformer,,Temperature,C,21.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.07
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T09:00:00.000+00:00,busbar,,L3 Active Power,kW,1.83
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T09:00:00.000+00:00,busbar,,L2 Active Power,kW,11.68
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T09:00:00.000+00:00,busbar,,L1 Active Power,kW,10.06
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T09:00:00.000+00:00,busbar,,N Current (RMS),A,34.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.22
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.75
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.74
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.75
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.98
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.89
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T08:50:00.000+00:00,transformer,,Temperature,C,22.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T08:50:00.000+00:00,busbar,,L3 Active Power,kW,1.46
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T08:50:00.000+00:00,busbar,,L2 Active Power,kW,10.73
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T08:50:00.000+00:00,busbar,,L1 Active Power,kW,11.63
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T08:50:00.000+00:00,busbar,,N Current (RMS),A,36.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,17.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.77
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.82
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.09
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.57
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.01
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.84
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,26.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T08:40:00.000+00:00,transformer,,Temperature,C,21.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.99
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T08:40:00.000+00:00,busbar,,L3 Active Power,kW,3.21
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T08:40:00.000+00:00,busbar,,L2 Active Power,kW,10.83
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T08:40:00.000+00:00,busbar,,L1 Active Power,kW,9.93
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T08:40:00.000+00:00,busbar,,N Current (RMS),A,31.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.43
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.21
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.98
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.16
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.28
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.08
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T08:30:00.000+00:00,transformer,,Temperature,C,20.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T08:30:00.000+00:00,busbar,,L3 Active Power,kW,9.27
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T08:30:00.000+00:00,busbar,,L2 Active Power,kW,14.49
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T08:30:00.000+00:00,busbar,,L1 Active Power,kW,14.05
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T08:30:00.000+00:00,busbar,,N Current (RMS),A,28.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.88
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.28
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.09
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.09
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.11
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T08:20:00.000+00:00,transformer,,Temperature,C,19.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.13
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T08:20:00.000+00:00,busbar,,L3 Active Power,kW,5.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T08:20:00.000+00:00,busbar,,L2 Active Power,kW,10.29
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T08:20:00.000+00:00,busbar,,L1 Active Power,kW,10.39
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T08:20:00.000+00:00,busbar,,N Current (RMS),A,25.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.29
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.62
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.03
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.72
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.15
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T08:10:00.000+00:00,transformer,,Temperature,C,17.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T08:10:00.000+00:00,busbar,,L3 Active Power,kW,14.26
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T08:10:00.000+00:00,busbar,,L2 Active Power,kW,11.35
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T08:10:00.000+00:00,busbar,,L1 Active Power,kW,12.55
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T08:10:00.000+00:00,busbar,,N Current (RMS),A,31.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.06
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.68
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.32
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.91
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.62
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,14.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T08:00:00.000+00:00,transformer,,Temperature,C,15.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.32
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T08:00:00.000+00:00,busbar,,L3 Active Power,kW,12.59
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T08:00:00.000+00:00,busbar,,L2 Active Power,kW,11.62
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T08:00:00.000+00:00,busbar,,L1 Active Power,kW,15.23
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T08:00:00.000+00:00,busbar,,N Current (RMS),A,28.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.53
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.49
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.23
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,50.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.27
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.95
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.11
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,25.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T07:50:00.000+00:00,transformer,,Temperature,C,14.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T07:50:00.000+00:00,busbar,,L3 Active Power,kW,10.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T07:50:00.000+00:00,busbar,,L2 Active Power,kW,15.45
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T07:50:00.000+00:00,busbar,,L1 Active Power,kW,32.34
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T07:50:00.000+00:00,busbar,,N Current (RMS),A,73.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.03
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.29
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.34
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,39.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.86
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.13
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,17.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T07:40:00.000+00:00,transformer,,Temperature,C,14.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T07:40:00.000+00:00,busbar,,L3 Active Power,kW,13.88
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T07:40:00.000+00:00,busbar,,L2 Active Power,kW,22.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T07:40:00.000+00:00,busbar,,L1 Active Power,kW,21.47
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T07:40:00.000+00:00,busbar,,N Current (RMS),A,43.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.36
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.31
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.18
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.04
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.99
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T07:30:00.000+00:00,transformer,,Temperature,C,13.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T07:30:00.000+00:00,busbar,,L3 Active Power,kW,18.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T07:30:00.000+00:00,busbar,,L2 Active Power,kW,11.31
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T07:30:00.000+00:00,busbar,,L1 Active Power,kW,20.88
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T07:30:00.000+00:00,busbar,,N Current (RMS),A,38.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.46
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.49
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.31
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.88
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.22
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.76
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.54
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T07:20:00.000+00:00,transformer,,Temperature,C,13.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T07:20:00.000+00:00,busbar,,L3 Active Power,kW,8.27
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T07:20:00.000+00:00,busbar,,L2 Active Power,kW,16.08
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T07:20:00.000+00:00,busbar,,L1 Active Power,kW,14.42
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T07:20:00.000+00:00,busbar,,N Current (RMS),A,37.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.54
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.34
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.11
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.86
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.53
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.52
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.27
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,12.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T07:10:00.000+00:00,transformer,,Temperature,C,13.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T07:10:00.000+00:00,busbar,,L3 Active Power,kW,12.63
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T07:10:00.000+00:00,busbar,,L2 Active Power,kW,14.14
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T07:10:00.000+00:00,busbar,,L1 Active Power,kW,13.73
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T07:10:00.000+00:00,busbar,,N Current (RMS),A,38.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.74
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.76
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.44
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.41
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.22
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.39
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.71
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,10.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T07:00:00.000+00:00,transformer,,Temperature,C,13.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T07:00:00.000+00:00,busbar,,L3 Active Power,kW,10.98
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T07:00:00.000+00:00,busbar,,L2 Active Power,kW,12.84
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T07:00:00.000+00:00,busbar,,L1 Active Power,kW,13.12
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T07:00:00.000+00:00,busbar,,N Current (RMS),A,28.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.61
