Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.79
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.55
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.86
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,7.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T02:30:00.000+00:00,transformer,,Temperature,C,11.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.72
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T02:30:00.000+00:00,busbar,,L3 Active Power,kW,7.19
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T02:30:00.000+00:00,busbar,,L2 Active Power,kW,13.65
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T02:30:00.000+00:00,busbar,,L1 Active Power,kW,9.47
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T02:30:00.000+00:00,busbar,,N Current (RMS),A,24.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.87
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.46
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.88
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.44
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.06
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.11
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,8.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T02:20:00.000+00:00,transformer,,Temperature,C,11.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.31
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T02:20:00.000+00:00,busbar,,L3 Active Power,kW,7.52
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T02:20:00.000+00:00,busbar,,L2 Active Power,kW,16.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T02:20:00.000+00:00,busbar,,L1 Active Power,kW,10.44
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T02:20:00.000+00:00,busbar,,N Current (RMS),A,27.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.66
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.58
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.62
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.04
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.76
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,7.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T02:10:00.000+00:00,transformer,,Temperature,C,11.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.91
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T02:10:00.000+00:00,busbar,,L3 Active Power,kW,6.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T02:10:00.000+00:00,busbar,,L2 Active Power,kW,17.38
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T02:10:00.000+00:00,busbar,,L1 Active Power,kW,6.38
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T02:10:00.000+00:00,busbar,,N Current (RMS),A,33.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.05
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.95
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.85
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.82
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.76
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.85
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.16
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.96
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,9.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T02:00:00.000+00:00,transformer,,Temperature,C,11.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.04
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.43
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T02:00:00.000+00:00,busbar,,L3 Active Power,kW,6.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T02:00:00.000+00:00,busbar,,L2 Active Power,kW,15.99
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T02:00:00.000+00:00,busbar,,L1 Active Power,kW,6.73
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T02:00:00.000+00:00,busbar,,N Current (RMS),A,30.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.38
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.87
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.95
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.59
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.18
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,9.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T01:50:00.000+00:00,transformer,,Temperature,C,11.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.48
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.79
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T01:50:00.000+00:00,busbar,,L3 Active Power,kW,6.98
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T01:50:00.000+00:00,busbar,,L2 Active Power,kW,17.47
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T01:50:00.000+00:00,busbar,,L1 Active Power,kW,7.13
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T01:50:00.000+00:00,busbar,,N Current (RMS),A,37.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.75
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.21
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.64
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.76
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.66
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.64
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.81
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,8.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T01:40:00.000+00:00,transformer,,Temperature,C,11.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.89
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.07
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T01:40:00.000+00:00,busbar,,L3 Active Power,kW,6.15
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T01:40:00.000+00:00,busbar,,L2 Active Power,kW,15.27
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T01:40:00.000+00:00,busbar,,L1 Active Power,kW,6.57
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T01:40:00.000+00:00,busbar,,N Current (RMS),A,32.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.54
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.19
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.76
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.65
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.99
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.49
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.94
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.04
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,9.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T01:30:00.000+00:00,transformer,,Temperature,C,11.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.11
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.63
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.93
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T01:30:00.000+00:00,busbar,,L3 Active Power,kW,6.35
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T01:30:00.000+00:00,busbar,,L2 Active Power,kW,16.93
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T01:30:00.000+00:00,busbar,,L1 Active Power,kW,6.53
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T01:30:00.000+00:00,busbar,,N Current (RMS),A,36.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.54
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.11
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.05
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.59
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.32
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.82
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.64
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.12
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,7.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T01:20:00.000+00:00,transformer,,Temperature,C,11.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.32
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.83
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T01:20:00.000+00:00,busbar,,L3 Active Power,kW,6.87
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T01:20:00.000+00:00,busbar,,L2 Active Power,kW,17.23
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T01:20:00.000+00:00,busbar,,L1 Active Power,kW,6.43
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T01:20:00.000+00:00,busbar,,N Current (RMS),A,36.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.89
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.93
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.51
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.52
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.99
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.26
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.97
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,8.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T01:10:00.000+00:00,transformer,,Temperature,C,12.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.48
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.05
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.28
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T01:10:00.000+00:00,busbar,,L3 Active Power,kW,6.92
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T01:10:00.000+00:00,busbar,,L2 Active Power,kW,16.77
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T01:10:00.000+00:00,busbar,,L1 Active Power,kW,7.49
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T01:10:00.000+00:00,busbar,,N Current (RMS),A,33.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.73
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.02
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.53
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.43
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.01
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.13
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.02
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,9.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T01:00:00.000+00:00,transformer,,Temperature,C,12.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.19
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.56
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.06
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T01:00:00.000+00:00,busbar,,L3 Active Power,kW,7.03
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T01:00:00.000+00:00,busbar,,L2 Active Power,kW,18.66
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T01:00:00.000+00:00,busbar,,L1 Active Power,kW,6.45
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T01:00:00.000+00:00,busbar,,N Current (RMS),A,40.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.07
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.89
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.06
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.02
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.03
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,9.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T00:50:00.000+00:00,transformer,,Temperature,C,12.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.86
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T00:50:00.000+00:00,busbar,,L3 Active Power,kW,6.79
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T00:50:00.000+00:00,busbar,,L2 Active Power,kW,19.02
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T00:50:00.000+00:00,busbar,,L1 Active Power,kW,7.09
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T00:50:00.000+00:00,busbar,,N Current (RMS),A,39.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.98
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.91
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.93
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.21
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.91
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.09
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.05
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,8.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T00:40:00.000+00:00,transformer,,Temperature,C,12.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.61
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.15
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T00:40:00.000+00:00,busbar,,L3 Active Power,kW,6.83
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T00:40:00.000+00:00,busbar,,L2 Active Power,kW,16.02
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T00:40:00.000+00:00,busbar,,L1 Active Power,kW,7.26
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T00:40:00.000+00:00,busbar,,N Current (RMS),A,31.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.13
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.63
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.61
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.96
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.98
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.41
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.88
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,9.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T00:30:00.000+00:00,transformer,,Temperature,C,12.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.85
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T00:30:00.000+00:00,busbar,,L3 Active Power,kW,6.61
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T00:30:00.000+00:00,busbar,,L2 Active Power,kW,14.02
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T00:30:00.000+00:00,busbar,,L1 Active Power,kW,6.84
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T00:30:00.000+00:00,busbar,,N Current (RMS),A,26.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.84
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.83
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.24
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.36
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.63
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,13.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.85
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.43
844549,BROOK ROAD - BOMERE HEATH,2023-04-11T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.96
