Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.37
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.38
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T22:10:00.000+00:00,busbar,,L3 Active Power,kW,9.12
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T22:10:00.000+00:00,busbar,,L2 Active Power,kW,14.84
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T22:10:00.000+00:00,busbar,,L1 Active Power,kW,16.88
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T22:10:00.000+00:00,busbar,,N Current (RMS),A,30.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.27
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.86
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.22
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.67
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.35
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.02
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.72
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.68
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,13.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T22:00:00.000+00:00,transformer,,Temperature,C,12.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T22:00:00.000+00:00,busbar,,L3 Active Power,kW,8.25
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T22:00:00.000+00:00,busbar,,L2 Active Power,kW,12.38
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T22:00:00.000+00:00,busbar,,L1 Active Power,kW,17.03
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T22:00:00.000+00:00,busbar,,N Current (RMS),A,31.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.48
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.35
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.12
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.78
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.57
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.02
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.43
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.63
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.04
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T21:50:00.000+00:00,transformer,,Temperature,C,12.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.57
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.54
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T21:50:00.000+00:00,busbar,,L3 Active Power,kW,9.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T21:50:00.000+00:00,busbar,,L2 Active Power,kW,15.83
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T21:50:00.000+00:00,busbar,,L1 Active Power,kW,18.61
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T21:50:00.000+00:00,busbar,,N Current (RMS),A,36.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.93
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.47
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.87
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.15
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.82
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,42.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.95
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.47
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.35
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.07
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,11.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T21:40:00.000+00:00,transformer,,Temperature,C,12.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.78
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.29
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.57
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T21:40:00.000+00:00,busbar,,L3 Active Power,kW,14.34
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T21:40:00.000+00:00,busbar,,L2 Active Power,kW,11.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T21:40:00.000+00:00,busbar,,L1 Active Power,kW,23.88
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T21:40:00.000+00:00,busbar,,N Current (RMS),A,45.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.23
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.41
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.23
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.37
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,9.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T21:30:00.000+00:00,transformer,,Temperature,C,12.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.15
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.54
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T21:30:00.000+00:00,busbar,,L3 Active Power,kW,11.51
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T21:30:00.000+00:00,busbar,,L2 Active Power,kW,13.73
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T21:30:00.000+00:00,busbar,,L1 Active Power,kW,23.47
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T21:30:00.000+00:00,busbar,,N Current (RMS),A,43.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.88
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.09
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.59
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.49
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.06
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.33
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,11.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T21:20:00.000+00:00,transformer,,Temperature,C,13.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.18
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T21:20:00.000+00:00,busbar,,L3 Active Power,kW,12.65
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T21:20:00.000+00:00,busbar,,L2 Active Power,kW,14.83
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T21:20:00.000+00:00,busbar,,L1 Active Power,kW,20.89
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T21:20:00.000+00:00,busbar,,N Current (RMS),A,32.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.31
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.94
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.58
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.89
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.28
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.09
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.63
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T21:10:00.000+00:00,transformer,,Temperature,C,13.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.28
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T21:10:00.000+00:00,busbar,,L3 Active Power,kW,13.22
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T21:10:00.000+00:00,busbar,,L2 Active Power,kW,16.67
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T21:10:00.000+00:00,busbar,,L1 Active Power,kW,18.52
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T21:10:00.000+00:00,busbar,,N Current (RMS),A,26.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.85
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.83
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.44
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.33
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.45
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.97
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.49
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.95
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T21:00:00.000+00:00,transformer,,Temperature,C,13.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.03
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T21:00:00.000+00:00,busbar,,L3 Active Power,kW,13.41
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T21:00:00.000+00:00,busbar,,L2 Active Power,kW,19.82
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T21:00:00.000+00:00,busbar,,L1 Active Power,kW,19.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T21:00:00.000+00:00,busbar,,N Current (RMS),A,31.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.82
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.11
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.73
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.25
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.99
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.65
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.31
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T20:50:00.000+00:00,transformer,,Temperature,C,13.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.43
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T20:50:00.000+00:00,busbar,,L3 Active Power,kW,14.11
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T20:50:00.000+00:00,busbar,,L2 Active Power,kW,21.38
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T20:50:00.000+00:00,busbar,,L1 Active Power,kW,20.57
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T20:50:00.000+00:00,busbar,,N Current (RMS),A,33.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.21
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.73
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.94
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.25
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.48
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.44
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T20:40:00.000+00:00,transformer,,Temperature,C,13.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.06
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T20:40:00.000+00:00,busbar,,L3 Active Power,kW,14.42
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T20:40:00.000+00:00,busbar,,L2 Active Power,kW,19.69
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T20:40:00.000+00:00,busbar,,L1 Active Power,kW,22.91
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T20:40:00.000+00:00,busbar,,N Current (RMS),A,34.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.38
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.22
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.84
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.37
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.14
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.37
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.37
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,23.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T20:30:00.000+00:00,transformer,,Temperature,C,13.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T20:30:00.000+00:00,busbar,,L3 Active Power,kW,14.36
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T20:30:00.000+00:00,busbar,,L2 Active Power,kW,23.21
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T20:30:00.000+00:00,busbar,,L1 Active Power,kW,26.73
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T20:30:00.000+00:00,busbar,,N Current (RMS),A,42.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.05
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.74
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.95
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.15
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.47
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.47
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.03
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T20:20:00.000+00:00,transformer,,Temperature,C,13.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.92
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T20:20:00.000+00:00,busbar,,L3 Active Power,kW,15.22
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T20:20:00.000+00:00,busbar,,L2 Active Power,kW,23.43
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T20:20:00.000+00:00,busbar,,L1 Active Power,kW,23.18
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T20:20:00.000+00:00,busbar,,N Current (RMS),A,35.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.04
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.91
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.13
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.99
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.86
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.17
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T20:10:00.000+00:00,transformer,,Temperature,C,13.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.62
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T20:10:00.000+00:00,busbar,,L3 Active Power,kW,14.77
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T20:10:00.000+00:00,busbar,,L2 Active Power,kW,21.33
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T20:10:00.000+00:00,busbar,,L1 Active Power,kW,21.16
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T20:10:00.000+00:00,busbar,,N Current (RMS),A,32.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.31
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.47
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.58
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.12
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.41
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.06
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T20:00:00.000+00:00,transformer,,Temperature,C,13.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.55
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
