Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T17:50:00.000+00:00,busbar,,L3 Active Power,kW,21.74
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T17:50:00.000+00:00,busbar,,L2 Active Power,kW,24.73
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T17:50:00.000+00:00,busbar,,L1 Active Power,kW,14.71
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T17:50:00.000+00:00,busbar,,N Current (RMS),A,41.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.87
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.88
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.88
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.97
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.81
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.91
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.48
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T17:40:00.000+00:00,transformer,,Temperature,C,14.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.13
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T17:40:00.000+00:00,busbar,,L3 Active Power,kW,18.68
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T17:40:00.000+00:00,busbar,,L2 Active Power,kW,22.61
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T17:40:00.000+00:00,busbar,,L1 Active Power,kW,19.45
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T17:40:00.000+00:00,busbar,,N Current (RMS),A,33.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.82
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.86
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.05
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.86
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.29
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.24
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.33
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,34.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T17:30:00.000+00:00,transformer,,Temperature,C,14.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.79
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T17:30:00.000+00:00,busbar,,L3 Active Power,kW,21.56
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T17:30:00.000+00:00,busbar,,L2 Active Power,kW,25.28
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T17:30:00.000+00:00,busbar,,L1 Active Power,kW,20.19
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T17:30:00.000+00:00,busbar,,N Current (RMS),A,35.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.79
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.62
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.39
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.77
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.67
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.79
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.26
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,36.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T17:20:00.000+00:00,transformer,,Temperature,C,14.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T17:20:00.000+00:00,busbar,,L3 Active Power,kW,17.29
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T17:20:00.000+00:00,busbar,,L2 Active Power,kW,27.18
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T17:20:00.000+00:00,busbar,,L1 Active Power,kW,23.03
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T17:20:00.000+00:00,busbar,,N Current (RMS),A,40.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.14
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.39
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.44
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,112.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.69
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.31
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.11
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T17:10:00.000+00:00,transformer,,Temperature,C,14.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.17
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T17:10:00.000+00:00,busbar,,L3 Active Power,kW,27.82
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T17:10:00.000+00:00,busbar,,L2 Active Power,kW,31.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T17:10:00.000+00:00,busbar,,L1 Active Power,kW,20.55
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T17:10:00.000+00:00,busbar,,N Current (RMS),A,43.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.02
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.06
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.72
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.71
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.96
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.71
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T17:00:00.000+00:00,transformer,,Temperature,C,14.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.25
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T17:00:00.000+00:00,busbar,,L3 Active Power,kW,19.77
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T17:00:00.000+00:00,busbar,,L2 Active Power,kW,29.77
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T17:00:00.000+00:00,busbar,,L1 Active Power,kW,20.42
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T17:00:00.000+00:00,busbar,,N Current (RMS),A,46.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.42
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.76
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.94
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.23
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.98
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.76
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.18
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.72
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T16:50:00.000+00:00,transformer,,Temperature,C,14.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.34
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T16:50:00.000+00:00,busbar,,L3 Active Power,kW,15.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T16:50:00.000+00:00,busbar,,L2 Active Power,kW,24.42
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T16:50:00.000+00:00,busbar,,L1 Active Power,kW,26.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T16:50:00.000+00:00,busbar,,N Current (RMS),A,43.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.01
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.46
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.54
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.11
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.45
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.51
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.22
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T16:40:00.000+00:00,transformer,,Temperature,C,15.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.68
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T16:40:00.000+00:00,busbar,,L3 Active Power,kW,18.91
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T16:40:00.000+00:00,busbar,,L2 Active Power,kW,18.04
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T16:40:00.000+00:00,busbar,,L1 Active Power,kW,19.33
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T16:40:00.000+00:00,busbar,,N Current (RMS),A,28.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.64
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.06
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.06
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.24
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.84
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.61
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T16:30:00.000+00:00,transformer,,Temperature,C,15.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.21
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T16:30:00.000+00:00,busbar,,L3 Active Power,kW,20.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T16:30:00.000+00:00,busbar,,L2 Active Power,kW,16.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T16:30:00.000+00:00,busbar,,L1 Active Power,kW,20.67
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T16:30:00.000+00:00,busbar,,N Current (RMS),A,35.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.93
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.52
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.83
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.89
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,40.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.38
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.23
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T16:20:00.000+00:00,transformer,,Temperature,C,15.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.02
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T16:20:00.000+00:00,busbar,,L3 Active Power,kW,19.14
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T16:20:00.000+00:00,busbar,,L2 Active Power,kW,12.64
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T16:20:00.000+00:00,busbar,,L1 Active Power,kW,26.12
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T16:20:00.000+00:00,busbar,,N Current (RMS),A,52.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.34
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.18
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.68
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.66
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.39
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.99
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,14.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T16:10:00.000+00:00,transformer,,Temperature,C,15.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.77
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T16:10:00.000+00:00,busbar,,L3 Active Power,kW,9.67
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T16:10:00.000+00:00,busbar,,L2 Active Power,kW,10.79
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T16:10:00.000+00:00,busbar,,L1 Active Power,kW,17.67
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T16:10:00.000+00:00,busbar,,N Current (RMS),A,37.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.49
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.44
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.14
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.48
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.91
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.73
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,12.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T16:00:00.000+00:00,transformer,,Temperature,C,15.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T16:00:00.000+00:00,busbar,,L3 Active Power,kW,17.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T16:00:00.000+00:00,busbar,,L2 Active Power,kW,15.35
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T16:00:00.000+00:00,busbar,,L1 Active Power,kW,17.87
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T16:00:00.000+00:00,busbar,,N Current (RMS),A,28.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.09
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.79
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.94
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.47
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.81
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.78
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,15.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T15:50:00.000+00:00,transformer,,Temperature,C,15.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.37
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.83
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T15:50:00.000+00:00,busbar,,L3 Active Power,kW,9.62
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T15:50:00.000+00:00,busbar,,L2 Active Power,kW,12.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T15:50:00.000+00:00,busbar,,L1 Active Power,kW,9.73
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T15:50:00.000+00:00,busbar,,N Current (RMS),A,29.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.64
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.12
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.29
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.24
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.19
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.36
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T15:40:00.000+00:00,transformer,,Temperature,C,15.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.33
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T15:40:00.000+00:00,busbar,,L3 Active Power,kW,6.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T15:40:00.000+00:00,busbar,,L2 Active Power,kW,12.31
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T15:40:00.000+00:00,busbar,,L1 Active Power,kW,10.65
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T15:40:00.000+00:00,busbar,,N Current (RMS),A,31.1
