Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.57
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.32
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.72
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.61
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T15:30:00.000+00:00,transformer,,Temperature,C,15.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.27
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T15:30:00.000+00:00,busbar,,L3 Active Power,kW,10.18
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T15:30:00.000+00:00,busbar,,L2 Active Power,kW,12.82
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T15:30:00.000+00:00,busbar,,L1 Active Power,kW,13.18
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T15:30:00.000+00:00,busbar,,N Current (RMS),A,35.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.13
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.41
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.64
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,40.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.06
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.69
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.06
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T15:20:00.000+00:00,transformer,,Temperature,C,14.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.43
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T15:20:00.000+00:00,busbar,,L3 Active Power,kW,22.18
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T15:20:00.000+00:00,busbar,,L2 Active Power,kW,14.11
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T15:20:00.000+00:00,busbar,,L1 Active Power,kW,15.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T15:20:00.000+00:00,busbar,,N Current (RMS),A,35.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.59
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.27
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.84
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,39.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.45
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.39
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.29
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,15.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T15:10:00.000+00:00,transformer,,Temperature,C,14.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.39
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T15:10:00.000+00:00,busbar,,L3 Active Power,kW,19.14
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T15:10:00.000+00:00,busbar,,L2 Active Power,kW,12.65
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T15:10:00.000+00:00,busbar,,L1 Active Power,kW,11.14
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T15:10:00.000+00:00,busbar,,N Current (RMS),A,32.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.26
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.08
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.19
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,43.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.56
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.42
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.65
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,14.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T15:00:00.000+00:00,transformer,,Temperature,C,14.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.18
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.33
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T15:00:00.000+00:00,busbar,,L3 Active Power,kW,17.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T15:00:00.000+00:00,busbar,,L2 Active Power,kW,9.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T15:00:00.000+00:00,busbar,,L1 Active Power,kW,8.84
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T15:00:00.000+00:00,busbar,,N Current (RMS),A,38.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.15
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.78
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.58
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,39.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.57
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.27
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.53
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,12.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T14:50:00.000+00:00,transformer,,Temperature,C,14.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.17
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.77
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.49
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T14:50:00.000+00:00,busbar,,L3 Active Power,kW,9.23
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T14:50:00.000+00:00,busbar,,L2 Active Power,kW,-0.48
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T14:50:00.000+00:00,busbar,,L1 Active Power,kW,10.05
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T14:50:00.000+00:00,busbar,,N Current (RMS),A,38.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,21.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.84
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.05
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.94
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.83
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.08
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,11.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T14:40:00.000+00:00,transformer,,Temperature,C,13.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.48
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.04
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.83
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T14:40:00.000+00:00,busbar,,L3 Active Power,kW,10.02
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T14:40:00.000+00:00,busbar,,L2 Active Power,kW,2.05
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T14:40:00.000+00:00,busbar,,L1 Active Power,kW,8.85
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T14:40:00.000+00:00,busbar,,N Current (RMS),A,30.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.21
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.63
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.16
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.04
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.15
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.31
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.13
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,9.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T14:30:00.000+00:00,transformer,,Temperature,C,13.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.64
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T14:30:00.000+00:00,busbar,,L3 Active Power,kW,12.01
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T14:30:00.000+00:00,busbar,,L2 Active Power,kW,5.73
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T14:30:00.000+00:00,busbar,,L1 Active Power,kW,9.47
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T14:30:00.000+00:00,busbar,,N Current (RMS),A,26.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.23
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.88
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.96
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.08
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,37.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.87
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.16
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.39
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,10.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T14:20:00.000+00:00,transformer,,Temperature,C,13.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.32
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T14:20:00.000+00:00,busbar,,L3 Active Power,kW,12.22
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T14:20:00.000+00:00,busbar,,L2 Active Power,kW,2.23
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T14:20:00.000+00:00,busbar,,L1 Active Power,kW,7.51
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T14:20:00.000+00:00,busbar,,N Current (RMS),A,36.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.31
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.59
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.21
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.83
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.88
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.73
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.63
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,14.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T14:10:00.000+00:00,transformer,,Temperature,C,13.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.34
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.21
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T14:10:00.000+00:00,busbar,,L3 Active Power,kW,8.48
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T14:10:00.000+00:00,busbar,,L2 Active Power,kW,2.46
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T14:10:00.000+00:00,busbar,,L1 Active Power,kW,9.58
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T14:10:00.000+00:00,busbar,,N Current (RMS),A,32.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.52
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.98
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.19
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.91
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.16
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.91
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,14.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T14:00:00.000+00:00,transformer,,Temperature,C,12.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.68
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.64
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.61
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T14:00:00.000+00:00,busbar,,L3 Active Power,kW,5.08
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T14:00:00.000+00:00,busbar,,L2 Active Power,kW,-0.22
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T14:00:00.000+00:00,busbar,,L1 Active Power,kW,7.29
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T14:00:00.000+00:00,busbar,,N Current (RMS),A,30.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.93
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.21
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.48
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.08
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.45
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.22
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,12.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T13:50:00.000+00:00,transformer,,Temperature,C,12.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.49
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T13:50:00.000+00:00,busbar,,L3 Active Power,kW,13.76
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T13:50:00.000+00:00,busbar,,L2 Active Power,kW,11.48
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T13:50:00.000+00:00,busbar,,L1 Active Power,kW,10.31
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T13:50:00.000+00:00,busbar,,N Current (RMS),A,25.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.69
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.83
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.13
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.98
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.77
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.83
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.51
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.41
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.52
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,10.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T13:40:00.000+00:00,transformer,,Temperature,C,12.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.93
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.31
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T13:40:00.000+00:00,busbar,,L3 Active Power,kW,5.49
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T13:40:00.000+00:00,busbar,,L2 Active Power,kW,12.19
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T13:40:00.000+00:00,busbar,,L1 Active Power,kW,9.36
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T13:40:00.000+00:00,busbar,,N Current (RMS),A,30.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.52
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.31
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.96
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.51
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.82
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.04
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.35
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,9.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T13:30:00.000+00:00,transformer,,Temperature,C,11.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T13:30:00.000+00:00,busbar,,L3 Active Power,kW,5.81
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T13:30:00.000+00:00,busbar,,L2 Active Power,kW,7.87
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T13:30:00.000+00:00,busbar,,L1 Active Power,kW,13.25
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T13:30:00.000+00:00,busbar,,N Current (RMS),A,32.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.89
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.24
