Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.66
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.66
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.96
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.04
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.26
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,10.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T13:20:00.000+00:00,transformer,,Temperature,C,11.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T13:20:00.000+00:00,busbar,,L3 Active Power,kW,13.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T13:20:00.000+00:00,busbar,,L2 Active Power,kW,12.07
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T13:20:00.000+00:00,busbar,,L1 Active Power,kW,14.23
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T13:20:00.000+00:00,busbar,,N Current (RMS),A,25.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.97
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.41
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.78
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.22
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.31
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.78
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,15.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T13:10:00.000+00:00,transformer,,Temperature,C,12.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T13:10:00.000+00:00,busbar,,L3 Active Power,kW,8.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T13:10:00.000+00:00,busbar,,L2 Active Power,kW,11.97
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T13:10:00.000+00:00,busbar,,L1 Active Power,kW,16.01
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T13:10:00.000+00:00,busbar,,N Current (RMS),A,33.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.57
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.21
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.55
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.43
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.11
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.66
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.01
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,11.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T13:00:00.000+00:00,transformer,,Temperature,C,12.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.11
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T13:00:00.000+00:00,busbar,,L3 Active Power,kW,4.09
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T13:00:00.000+00:00,busbar,,L2 Active Power,kW,9.22
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T13:00:00.000+00:00,busbar,,L1 Active Power,kW,12.44
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T13:00:00.000+00:00,busbar,,N Current (RMS),A,31.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.43
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.82
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.65
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.88
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.02
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,9.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T12:50:00.000+00:00,transformer,,Temperature,C,12.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T12:50:00.000+00:00,busbar,,L3 Active Power,kW,12.32
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T12:50:00.000+00:00,busbar,,L2 Active Power,kW,13.22
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T12:50:00.000+00:00,busbar,,L1 Active Power,kW,12.66
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T12:50:00.000+00:00,busbar,,N Current (RMS),A,23.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.27
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.49
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.11
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.15
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.94
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.08
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,11.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T12:40:00.000+00:00,transformer,,Temperature,C,12.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T12:40:00.000+00:00,busbar,,L3 Active Power,kW,11.42
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T12:40:00.000+00:00,busbar,,L2 Active Power,kW,14.44
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T12:40:00.000+00:00,busbar,,L1 Active Power,kW,13.19
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T12:40:00.000+00:00,busbar,,N Current (RMS),A,25.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.92
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.76
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.72
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.64
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.71
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.18
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.48
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,14.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T12:30:00.000+00:00,transformer,,Temperature,C,12.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T12:30:00.000+00:00,busbar,,L3 Active Power,kW,12.47
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T12:30:00.000+00:00,busbar,,L2 Active Power,kW,17.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T12:30:00.000+00:00,busbar,,L1 Active Power,kW,14.12
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T12:30:00.000+00:00,busbar,,N Current (RMS),A,31.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.72
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.46
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.85
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.84
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.39
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.94
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.35
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T12:20:00.000+00:00,transformer,,Temperature,C,13.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T12:20:00.000+00:00,busbar,,L3 Active Power,kW,11.85
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T12:20:00.000+00:00,busbar,,L2 Active Power,kW,18.79
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T12:20:00.000+00:00,busbar,,L1 Active Power,kW,11.19
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T12:20:00.000+00:00,busbar,,N Current (RMS),A,38.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.45
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.61
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.85
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.87
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.21
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T12:10:00.000+00:00,transformer,,Temperature,C,13.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T12:10:00.000+00:00,busbar,,L3 Active Power,kW,5.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T12:10:00.000+00:00,busbar,,L2 Active Power,kW,12.57
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T12:10:00.000+00:00,busbar,,L1 Active Power,kW,10.82
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T12:10:00.000+00:00,busbar,,N Current (RMS),A,33.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.52
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.11
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.74
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.52
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,52.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.23
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.48
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.05
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,19.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T12:00:00.000+00:00,transformer,,Temperature,C,13.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.12
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.21
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T12:00:00.000+00:00,busbar,,L3 Active Power,kW,20.88
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T12:00:00.000+00:00,busbar,,L2 Active Power,kW,10.23
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T12:00:00.000+00:00,busbar,,L1 Active Power,kW,12.48
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T12:00:00.000+00:00,busbar,,N Current (RMS),A,40.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.11
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.96
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.63
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.31
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.17
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.72
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.34
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T11:50:00.000+00:00,transformer,,Temperature,C,12.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.99
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.14
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.26
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T11:50:00.000+00:00,busbar,,L3 Active Power,kW,8.79
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T11:50:00.000+00:00,busbar,,L2 Active Power,kW,9.35
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T11:50:00.000+00:00,busbar,,L1 Active Power,kW,13.65
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T11:50:00.000+00:00,busbar,,N Current (RMS),A,38.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.18
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.53
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.81
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.85
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T11:40:00.000+00:00,transformer,,Temperature,C,12.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.36
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.07
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.67
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T11:40:00.000+00:00,busbar,,L3 Active Power,kW,8.37
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T11:40:00.000+00:00,busbar,,L2 Active Power,kW,19.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T11:40:00.000+00:00,busbar,,L1 Active Power,kW,16.36
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T11:40:00.000+00:00,busbar,,N Current (RMS),A,40.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.19
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.94
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.78
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.41
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.74
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.33
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T11:30:00.000+00:00,transformer,,Temperature,C,14.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.84
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.27
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.59
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T11:30:00.000+00:00,busbar,,L3 Active Power,kW,6.78
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T11:30:00.000+00:00,busbar,,L2 Active Power,kW,16.68
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T11:30:00.000+00:00,busbar,,L1 Active Power,kW,15.11
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T11:30:00.000+00:00,busbar,,N Current (RMS),A,40.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.44
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.14
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.05
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.78
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.69
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.68
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T11:20:00.000+00:00,transformer,,Temperature,C,14.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.95
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T11:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.34
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T11:20:00.000+00:00,busbar,,L2 Active Power,kW,6.82
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T11:20:00.000+00:00,busbar,,L1 Active Power,kW,12.37
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T11:20:00.000+00:00,busbar,,N Current (RMS),A,50.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.65
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.43
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.44
844549,BROOK ROAD - BOMERE HEATH,2023-04-12T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.16
