Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.89
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.44
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.21
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.59
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.57
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.68
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.18
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,12.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T22:00:00.000+00:00,transformer,,Temperature,C,16.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.98
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.27
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T22:00:00.000+00:00,busbar,,L3 Active Power,kW,8.88
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T22:00:00.000+00:00,busbar,,L2 Active Power,kW,19.48
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T22:00:00.000+00:00,busbar,,L1 Active Power,kW,13.75
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T22:00:00.000+00:00,busbar,,N Current (RMS),A,36.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.16
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.72
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.11
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.86
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,38.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.66
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.38
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.19
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T21:50:00.000+00:00,transformer,,Temperature,C,16.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.63
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.01
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T21:50:00.000+00:00,busbar,,L3 Active Power,kW,10.36
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T21:50:00.000+00:00,busbar,,L2 Active Power,kW,25.49
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T21:50:00.000+00:00,busbar,,L1 Active Power,kW,16.05
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T21:50:00.000+00:00,busbar,,N Current (RMS),A,50.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.81
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.87
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.38
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.01
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.76
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.29
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.63
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.88
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T21:40:00.000+00:00,transformer,,Temperature,C,16.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.42
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T21:40:00.000+00:00,busbar,,L3 Active Power,kW,9.66
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T21:40:00.000+00:00,busbar,,L2 Active Power,kW,25.64
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T21:40:00.000+00:00,busbar,,L1 Active Power,kW,13.64
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T21:40:00.000+00:00,busbar,,N Current (RMS),A,52.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.22
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.21
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.72
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.68
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.62
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.46
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.67
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.77
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T21:30:00.000+00:00,transformer,,Temperature,C,16.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.49
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T21:30:00.000+00:00,busbar,,L3 Active Power,kW,15.17
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T21:30:00.000+00:00,busbar,,L2 Active Power,kW,27.35
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T21:30:00.000+00:00,busbar,,L1 Active Power,kW,11.39
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T21:30:00.000+00:00,busbar,,N Current (RMS),A,53.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.56
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.27
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.76
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,48.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.43
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.08
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.47
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T21:20:00.000+00:00,transformer,,Temperature,C,16.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T21:20:00.000+00:00,busbar,,L3 Active Power,kW,9.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T21:20:00.000+00:00,busbar,,L2 Active Power,kW,32.08
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T21:20:00.000+00:00,busbar,,L1 Active Power,kW,11.24
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T21:20:00.000+00:00,busbar,,N Current (RMS),A,71.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.76
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.22
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.57
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.29
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.01
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.32
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.46
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T21:10:00.000+00:00,transformer,,Temperature,C,16.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.99
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T21:10:00.000+00:00,busbar,,L3 Active Power,kW,10.23
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T21:10:00.000+00:00,busbar,,L2 Active Power,kW,24.88
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T21:10:00.000+00:00,busbar,,L1 Active Power,kW,11.75
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T21:10:00.000+00:00,busbar,,N Current (RMS),A,49.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.72
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.58
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.97
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.87
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.35
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.85
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.04
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,16.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T21:00:00.000+00:00,transformer,,Temperature,C,16.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T21:00:00.000+00:00,busbar,,L3 Active Power,kW,11.94
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T21:00:00.000+00:00,busbar,,L2 Active Power,kW,26.83
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T21:00:00.000+00:00,busbar,,L1 Active Power,kW,14.91
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T21:00:00.000+00:00,busbar,,N Current (RMS),A,51.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.81
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.79
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.85
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.93
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.27
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.69
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.96
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,13.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T20:50:00.000+00:00,transformer,,Temperature,C,16.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T20:50:00.000+00:00,busbar,,L3 Active Power,kW,18.12
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T20:50:00.000+00:00,busbar,,L2 Active Power,kW,25.62
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T20:50:00.000+00:00,busbar,,L1 Active Power,kW,14.66
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T20:50:00.000+00:00,busbar,,N Current (RMS),A,42.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.24
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.72
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.75
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.63
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.11
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.29
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.41
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.75
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,13.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T20:40:00.000+00:00,transformer,,Temperature,C,16.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.19
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.98
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T20:40:00.000+00:00,busbar,,L3 Active Power,kW,20.04
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T20:40:00.000+00:00,busbar,,L2 Active Power,kW,24.03
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T20:40:00.000+00:00,busbar,,L1 Active Power,kW,17.87
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T20:40:00.000+00:00,busbar,,N Current (RMS),A,35.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.14
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.89
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.04
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.12
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.47
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.11
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.97
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T20:30:00.000+00:00,transformer,,Temperature,C,16.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.49
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.35
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T20:30:00.000+00:00,busbar,,L3 Active Power,kW,22.15
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T20:30:00.000+00:00,busbar,,L2 Active Power,kW,22.62
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T20:30:00.000+00:00,busbar,,L1 Active Power,kW,24.44
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T20:30:00.000+00:00,busbar,,N Current (RMS),A,31.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.29
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.97
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.08
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.64
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.84
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.07
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.37
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.27
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T20:20:00.000+00:00,transformer,,Temperature,C,16.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.28
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T20:20:00.000+00:00,busbar,,L3 Active Power,kW,20.67
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T20:20:00.000+00:00,busbar,,L2 Active Power,kW,25.01
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T20:20:00.000+00:00,busbar,,L1 Active Power,kW,16.11
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T20:20:00.000+00:00,busbar,,N Current (RMS),A,40.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.11
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.14
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.86
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.86
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.16
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.61
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T20:10:00.000+00:00,transformer,,Temperature,C,16.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T20:10:00.000+00:00,busbar,,L3 Active Power,kW,24.27
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T20:10:00.000+00:00,busbar,,L2 Active Power,kW,26.71
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T20:10:00.000+00:00,busbar,,L1 Active Power,kW,14.47
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T20:10:00.000+00:00,busbar,,N Current (RMS),A,44.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.26
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.88
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.25
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.59
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,48.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,122.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.21
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.17
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.01
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,19.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T20:00:00.000+00:00,transformer,,Temperature,C,16.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T20:00:00.000+00:00,busbar,,L3 Active Power,kW,32.71
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T20:00:00.000+00:00,busbar,,L2 Active Power,kW,27.43
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T20:00:00.000+00:00,busbar,,L1 Active Power,kW,16.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T20:00:00.000+00:00,busbar,,N Current (RMS),A,52.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.43
