Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.86
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.24
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.73
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.49
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.03
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.11
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T19:50:00.000+00:00,transformer,,Temperature,C,16.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T19:50:00.000+00:00,busbar,,L3 Active Power,kW,25.27
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T19:50:00.000+00:00,busbar,,L2 Active Power,kW,32.84
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T19:50:00.000+00:00,busbar,,L1 Active Power,kW,20.69
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T19:50:00.000+00:00,busbar,,N Current (RMS),A,49.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.36
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.67
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.46
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.47
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.25
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.91
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.49
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,16.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T19:40:00.000+00:00,transformer,,Temperature,C,16.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T19:40:00.000+00:00,busbar,,L3 Active Power,kW,20.96
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T19:40:00.000+00:00,busbar,,L2 Active Power,kW,29.35
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T19:40:00.000+00:00,busbar,,L1 Active Power,kW,21.01
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T19:40:00.000+00:00,busbar,,N Current (RMS),A,41.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.87
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.01
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.93
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.08
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,105.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.46
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.04
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.75
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T19:30:00.000+00:00,transformer,,Temperature,C,16.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T19:30:00.000+00:00,busbar,,L3 Active Power,kW,22.47
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T19:30:00.000+00:00,busbar,,L2 Active Power,kW,29.97
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T19:30:00.000+00:00,busbar,,L1 Active Power,kW,26.83
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T19:30:00.000+00:00,busbar,,N Current (RMS),A,36.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.89
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.34
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.98
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.54
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.45
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.98
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.99
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.81
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.72
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,11.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T19:20:00.000+00:00,transformer,,Temperature,C,16.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T19:20:00.000+00:00,busbar,,L3 Active Power,kW,22.53
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T19:20:00.000+00:00,busbar,,L2 Active Power,kW,26.26
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T19:20:00.000+00:00,busbar,,L1 Active Power,kW,22.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T19:20:00.000+00:00,busbar,,N Current (RMS),A,31.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.94
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.23
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.73
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.12
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.07
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,36.42
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,66.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,156.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.13
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.21
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.62
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,10.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T19:10:00.000+00:00,transformer,,Temperature,C,15.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T19:10:00.000+00:00,busbar,,L3 Active Power,kW,21.26
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T19:10:00.000+00:00,busbar,,L2 Active Power,kW,25.29
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T19:10:00.000+00:00,busbar,,L1 Active Power,kW,38.04
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T19:10:00.000+00:00,busbar,,N Current (RMS),A,66.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,162.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.03
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.98
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.95
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.41
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,45.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,117.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.25
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.43
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,10.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T19:00:00.000+00:00,transformer,,Temperature,C,15.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T19:00:00.000+00:00,busbar,,L3 Active Power,kW,17.48
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T19:00:00.000+00:00,busbar,,L2 Active Power,kW,21.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T19:00:00.000+00:00,busbar,,L1 Active Power,kW,29.84
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T19:00:00.000+00:00,busbar,,N Current (RMS),A,44.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.75
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.58
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.93
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.67
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,38.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,111.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.68
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.69
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.96
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,14.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T18:50:00.000+00:00,transformer,,Temperature,C,15.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T18:50:00.000+00:00,busbar,,L3 Active Power,kW,20.26
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T18:50:00.000+00:00,busbar,,L2 Active Power,kW,27.62
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T18:50:00.000+00:00,busbar,,L1 Active Power,kW,28.63
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T18:50:00.000+00:00,busbar,,N Current (RMS),A,40.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.06
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.92
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.19
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.66
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.46
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,102.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.31
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.11
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.42
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,13.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T18:40:00.000+00:00,transformer,,Temperature,C,15.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T18:40:00.000+00:00,busbar,,L3 Active Power,kW,17.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T18:40:00.000+00:00,busbar,,L2 Active Power,kW,25.77
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T18:40:00.000+00:00,busbar,,L1 Active Power,kW,25.88
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T18:40:00.000+00:00,busbar,,N Current (RMS),A,42.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.91
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.11
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.04
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.78
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.64
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.78
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.88
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.97
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.54
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T18:30:00.000+00:00,transformer,,Temperature,C,16.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T18:30:00.000+00:00,busbar,,L3 Active Power,kW,13.66
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T18:30:00.000+00:00,busbar,,L2 Active Power,kW,23.62
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T18:30:00.000+00:00,busbar,,L1 Active Power,kW,24.32
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T18:30:00.000+00:00,busbar,,N Current (RMS),A,44.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.76
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.38
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.26
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.28
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.25
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.23
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.56
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,28.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T18:20:00.000+00:00,transformer,,Temperature,C,16.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T18:20:00.000+00:00,busbar,,L3 Active Power,kW,16.51
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T18:20:00.000+00:00,busbar,,L2 Active Power,kW,29.43
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T18:20:00.000+00:00,busbar,,L1 Active Power,kW,22.84
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T18:20:00.000+00:00,busbar,,N Current (RMS),A,44.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.82
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.64
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.58
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.74
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.94
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.47
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.08
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T18:10:00.000+00:00,transformer,,Temperature,C,16.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T18:10:00.000+00:00,busbar,,L3 Active Power,kW,16.58
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T18:10:00.000+00:00,busbar,,L2 Active Power,kW,29.05
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T18:10:00.000+00:00,busbar,,L1 Active Power,kW,19.82
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T18:10:00.000+00:00,busbar,,N Current (RMS),A,45.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.06
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.29
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.29
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.65
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.47
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.38
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.74
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T18:00:00.000+00:00,transformer,,Temperature,C,16.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T18:00:00.000+00:00,busbar,,L3 Active Power,kW,12.77
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T18:00:00.000+00:00,busbar,,L2 Active Power,kW,15.67
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T18:00:00.000+00:00,busbar,,L1 Active Power,kW,19.39
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T18:00:00.000+00:00,busbar,,N Current (RMS),A,35.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.25
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.95
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.34
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.02
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.65
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.72
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.43
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,11.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T17:50:00.000+00:00,transformer,,Temperature,C,16.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T17:50:00.000+00:00,busbar,,L3 Active Power,kW,14.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T17:50:00.000+00:00,busbar,,L2 Active Power,kW,12.53
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T17:50:00.000+00:00,busbar,,L1 Active Power,kW,21.76
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T17:50:00.000+00:00,busbar,,N Current (RMS),A,40.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.88
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.55
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.49
