Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,40.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.04
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.06
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.72
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.11
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,13.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T17:40:00.000+00:00,transformer,,Temperature,C,16.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.57
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T17:40:00.000+00:00,busbar,,L3 Active Power,kW,14.62
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T17:40:00.000+00:00,busbar,,L2 Active Power,kW,16.21
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T17:40:00.000+00:00,busbar,,L1 Active Power,kW,23.41
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T17:40:00.000+00:00,busbar,,N Current (RMS),A,41.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.76
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.88
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.81
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.71
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,48.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,115.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.07
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.26
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.07
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,10.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T17:30:00.000+00:00,transformer,,Temperature,C,16.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T17:30:00.000+00:00,busbar,,L3 Active Power,kW,13.95
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T17:30:00.000+00:00,busbar,,L2 Active Power,kW,17.07
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T17:30:00.000+00:00,busbar,,L1 Active Power,kW,27.64
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T17:30:00.000+00:00,busbar,,N Current (RMS),A,51.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.63
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.91
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.94
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.61
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,46.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,106.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.43
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.75
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.22
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,15.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T17:20:00.000+00:00,transformer,,Temperature,C,17.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T17:20:00.000+00:00,busbar,,L3 Active Power,kW,18.48
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T17:20:00.000+00:00,busbar,,L2 Active Power,kW,14.69
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T17:20:00.000+00:00,busbar,,L1 Active Power,kW,25.39
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T17:20:00.000+00:00,busbar,,N Current (RMS),A,43.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.65
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.68
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.66
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,48.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,107.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.38
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.33
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.45
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.11
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,14.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T17:10:00.000+00:00,transformer,,Temperature,C,17.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T17:10:00.000+00:00,busbar,,L3 Active Power,kW,10.31
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T17:10:00.000+00:00,busbar,,L2 Active Power,kW,15.13
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T17:10:00.000+00:00,busbar,,L1 Active Power,kW,25.77
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T17:10:00.000+00:00,busbar,,N Current (RMS),A,49.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.57
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.22
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,63.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,122.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,106.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.71
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.48
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.38
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,17.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T17:00:00.000+00:00,transformer,,Temperature,C,17.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T17:00:00.000+00:00,busbar,,L3 Active Power,kW,28.68
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T17:00:00.000+00:00,busbar,,L2 Active Power,kW,14.05
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T17:00:00.000+00:00,busbar,,L1 Active Power,kW,24.84
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T17:00:00.000+00:00,busbar,,N Current (RMS),A,53.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.42
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.19
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.79
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,58.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,104.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.45
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.57
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.77
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T16:50:00.000+00:00,transformer,,Temperature,C,17.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.08
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T16:50:00.000+00:00,busbar,,L3 Active Power,kW,21.87
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T16:50:00.000+00:00,busbar,,L2 Active Power,kW,13.76
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T16:50:00.000+00:00,busbar,,L1 Active Power,kW,24.02
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T16:50:00.000+00:00,busbar,,N Current (RMS),A,51.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.17
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.01
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.04
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.17
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.62
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T16:40:00.000+00:00,transformer,,Temperature,C,17.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.88
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T16:40:00.000+00:00,busbar,,L3 Active Power,kW,12.27
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T16:40:00.000+00:00,busbar,,L2 Active Power,kW,18.18
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T16:40:00.000+00:00,busbar,,L1 Active Power,kW,21.41
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T16:40:00.000+00:00,busbar,,N Current (RMS),A,36.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.25
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.97
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.31
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.08
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.76
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,9.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T16:30:00.000+00:00,transformer,,Temperature,C,17.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.41
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.31
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T16:30:00.000+00:00,busbar,,L3 Active Power,kW,18.33
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T16:30:00.000+00:00,busbar,,L2 Active Power,kW,15.73
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T16:30:00.000+00:00,busbar,,L1 Active Power,kW,19.81
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T16:30:00.000+00:00,busbar,,N Current (RMS),A,32.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.03
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.03
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.76
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.06
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.45
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,11.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T16:20:00.000+00:00,transformer,,Temperature,C,17.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.85
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T16:20:00.000+00:00,busbar,,L3 Active Power,kW,12.79
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T16:20:00.000+00:00,busbar,,L2 Active Power,kW,15.46
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T16:20:00.000+00:00,busbar,,L1 Active Power,kW,22.48
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T16:20:00.000+00:00,busbar,,N Current (RMS),A,44.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.69
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.48
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.78
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,114.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.38
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.37
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.03
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,9.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T16:10:00.000+00:00,transformer,,Temperature,C,16.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.65
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.16
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T16:10:00.000+00:00,busbar,,L3 Active Power,kW,25.07
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T16:10:00.000+00:00,busbar,,L2 Active Power,kW,23.84
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T16:10:00.000+00:00,busbar,,L1 Active Power,kW,28.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T16:10:00.000+00:00,busbar,,N Current (RMS),A,34.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.96
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.23
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.08
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,99.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.21
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.61
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,10.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T16:00:00.000+00:00,transformer,,Temperature,C,16.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.15
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T16:00:00.000+00:00,busbar,,L3 Active Power,kW,28.17
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T16:00:00.000+00:00,busbar,,L2 Active Power,kW,24.73
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T16:00:00.000+00:00,busbar,,L1 Active Power,kW,23.69
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T16:00:00.000+00:00,busbar,,N Current (RMS),A,38.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.94
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.78
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.32
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.98
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.37
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.14
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,11.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T15:50:00.000+00:00,transformer,,Temperature,C,17.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.34
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T15:50:00.000+00:00,busbar,,L3 Active Power,kW,18.68
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T15:50:00.000+00:00,busbar,,L2 Active Power,kW,18.31
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T15:50:00.000+00:00,busbar,,L1 Active Power,kW,19.92
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T15:50:00.000+00:00,busbar,,N Current (RMS),A,28.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.71
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.97
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.24
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.03
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.88
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.52
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.79
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,12.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T15:40:00.000+00:00,transformer,,Temperature,C,17.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.35
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.82
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T15:40:00.000+00:00,busbar,,L3 Active Power,kW,16.85
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T15:40:00.000+00:00,busbar,,L2 Active Power,kW,14.75
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T15:40:00.000+00:00,busbar,,L1 Active Power,kW,20.83
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T15:40:00.000+00:00,busbar,,N Current (RMS),A,32.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.82
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.67
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.79
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.47
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.2
