Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T11:10:00.000+00:00,transformer,,Temperature,C,21.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.99
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T11:10:00.000+00:00,busbar,,L3 Active Power,kW,0.85
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T11:10:00.000+00:00,busbar,,L2 Active Power,kW,1.18
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T11:10:00.000+00:00,busbar,,L1 Active Power,kW,8.23
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T11:10:00.000+00:00,busbar,,N Current (RMS),A,38.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.63
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.16
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.88
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.34
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.82
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.06
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.68
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,13.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T11:00:00.000+00:00,transformer,,Temperature,C,20.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.85
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T11:00:00.000+00:00,busbar,,L3 Active Power,kW,3.34
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T11:00:00.000+00:00,busbar,,L2 Active Power,kW,5.94
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T11:00:00.000+00:00,busbar,,L1 Active Power,kW,9.65
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T11:00:00.000+00:00,busbar,,N Current (RMS),A,31.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.58
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.99
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.65
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.22
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.06
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.31
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T10:50:00.000+00:00,transformer,,Temperature,C,19.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T10:50:00.000+00:00,busbar,,L3 Active Power,kW,0.77
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T10:50:00.000+00:00,busbar,,L2 Active Power,kW,4.86
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T10:50:00.000+00:00,busbar,,L1 Active Power,kW,11.33
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T10:50:00.000+00:00,busbar,,N Current (RMS),A,40.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.86
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.67
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.26
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.62
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.48
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.11
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,14.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T10:40:00.000+00:00,transformer,,Temperature,C,20.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.71
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T10:40:00.000+00:00,busbar,,L3 Active Power,kW,9.77
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T10:40:00.000+00:00,busbar,,L2 Active Power,kW,7.74
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T10:40:00.000+00:00,busbar,,L1 Active Power,kW,9.73
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T10:40:00.000+00:00,busbar,,N Current (RMS),A,28.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.43
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.62
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.47
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.71
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,40.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.23
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.36
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.73
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T10:30:00.000+00:00,transformer,,Temperature,C,19.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.71
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T10:30:00.000+00:00,busbar,,L3 Active Power,kW,1.39
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T10:30:00.000+00:00,busbar,,L2 Active Power,kW,-0.83
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T10:30:00.000+00:00,busbar,,L1 Active Power,kW,10.98
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T10:30:00.000+00:00,busbar,,N Current (RMS),A,46.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.87
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.67
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.42
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,40.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.67
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.75
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.76
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T10:20:00.000+00:00,transformer,,Temperature,C,18.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.31
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T10:20:00.000+00:00,busbar,,L3 Active Power,kW,5.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T10:20:00.000+00:00,busbar,,L2 Active Power,kW,4.42
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T10:20:00.000+00:00,busbar,,L1 Active Power,kW,14.18
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T10:20:00.000+00:00,busbar,,N Current (RMS),A,45.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.17
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.62
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.29
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.84
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.26
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.53
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.15
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,11.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T10:10:00.000+00:00,transformer,,Temperature,C,18.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.79
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T10:10:00.000+00:00,busbar,,L3 Active Power,kW,8.35
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T10:10:00.000+00:00,busbar,,L2 Active Power,kW,11.82
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T10:10:00.000+00:00,busbar,,L1 Active Power,kW,9.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T10:10:00.000+00:00,busbar,,N Current (RMS),A,28.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.68
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.93
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.45
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.91
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.69
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.28
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,13.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T10:00:00.000+00:00,transformer,,Temperature,C,18.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.21
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T10:00:00.000+00:00,busbar,,L3 Active Power,kW,12.25
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T10:00:00.000+00:00,busbar,,L2 Active Power,kW,7.45
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T10:00:00.000+00:00,busbar,,L1 Active Power,kW,10.19
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T10:00:00.000+00:00,busbar,,N Current (RMS),A,27.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.96
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.28
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.52
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.67
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.86
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.47
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T09:50:00.000+00:00,transformer,,Temperature,C,18.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.07
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T09:50:00.000+00:00,busbar,,L3 Active Power,kW,11.61
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T09:50:00.000+00:00,busbar,,L2 Active Power,kW,13.38
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T09:50:00.000+00:00,busbar,,L1 Active Power,kW,10.07
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T09:50:00.000+00:00,busbar,,N Current (RMS),A,27.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.12
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.13
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.94
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.17
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.27
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.25
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,12.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T09:40:00.000+00:00,transformer,,Temperature,C,17.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T09:40:00.000+00:00,busbar,,L3 Active Power,kW,7.95
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T09:40:00.000+00:00,busbar,,L2 Active Power,kW,14.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T09:40:00.000+00:00,busbar,,L1 Active Power,kW,9.19
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T09:40:00.000+00:00,busbar,,N Current (RMS),A,28.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.27
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.37
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.35
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.73
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,14.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T09:30:00.000+00:00,transformer,,Temperature,C,17.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.06
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T09:30:00.000+00:00,busbar,,L3 Active Power,kW,2.01
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T09:30:00.000+00:00,busbar,,L2 Active Power,kW,10.23
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T09:30:00.000+00:00,busbar,,L1 Active Power,kW,10.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T09:30:00.000+00:00,busbar,,N Current (RMS),A,37.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.31
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.02
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.48
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.67
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.24
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.51
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,12.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T09:20:00.000+00:00,transformer,,Temperature,C,17.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.67
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T09:20:00.000+00:00,busbar,,L3 Active Power,kW,4.24
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T09:20:00.000+00:00,busbar,,L2 Active Power,kW,7.88
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T09:20:00.000+00:00,busbar,,L1 Active Power,kW,13.61
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T09:20:00.000+00:00,busbar,,N Current (RMS),A,42.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.54
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.67
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.05
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.33
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.92
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.18
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T09:10:00.000+00:00,transformer,,Temperature,C,16.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.74
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T09:10:00.000+00:00,busbar,,L3 Active Power,kW,9.21
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T09:10:00.000+00:00,busbar,,L2 Active Power,kW,9.59
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T09:10:00.000+00:00,busbar,,L1 Active Power,kW,14.23
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T09:10:00.000+00:00,busbar,,N Current (RMS),A,29.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.32
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.79
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.75
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.12
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.13
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.92
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.06
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.25
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,14.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T09:00:00.000+00:00,transformer,,Temperature,C,16.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
