Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T06:50:00.000+00:00,busbar,,L3 Active Power,kW,8.09
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T06:50:00.000+00:00,busbar,,L2 Active Power,kW,16.23
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T06:50:00.000+00:00,busbar,,L1 Active Power,kW,17.34
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T06:50:00.000+00:00,busbar,,N Current (RMS),A,37.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.97
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.91
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.69
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.81
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.19
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.68
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.89
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,9.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T06:40:00.000+00:00,transformer,,Temperature,C,12.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.94
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T06:40:00.000+00:00,busbar,,L3 Active Power,kW,9.72
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T06:40:00.000+00:00,busbar,,L2 Active Power,kW,13.37
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T06:40:00.000+00:00,busbar,,L1 Active Power,kW,10.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T06:40:00.000+00:00,busbar,,N Current (RMS),A,31.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.68
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.06
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.93
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.01
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.27
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.43
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,16.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T06:30:00.000+00:00,transformer,,Temperature,C,12.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.82
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T06:30:00.000+00:00,busbar,,L3 Active Power,kW,15.33
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T06:30:00.000+00:00,busbar,,L2 Active Power,kW,16.36
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T06:30:00.000+00:00,busbar,,L1 Active Power,kW,12.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T06:30:00.000+00:00,busbar,,N Current (RMS),A,37.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.21
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.21
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.06
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.49
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.31
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.28
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.09
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T06:20:00.000+00:00,transformer,,Temperature,C,12.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.37
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.74
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T06:20:00.000+00:00,busbar,,L3 Active Power,kW,13.52
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T06:20:00.000+00:00,busbar,,L2 Active Power,kW,22.34
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T06:20:00.000+00:00,busbar,,L1 Active Power,kW,9.58
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T06:20:00.000+00:00,busbar,,N Current (RMS),A,46.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.99
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.25
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.61
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.35
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.17
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.43
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.72
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.88
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,7.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T06:10:00.000+00:00,transformer,,Temperature,C,12.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.99
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T06:10:00.000+00:00,busbar,,L3 Active Power,kW,8.04
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T06:10:00.000+00:00,busbar,,L2 Active Power,kW,11.08
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T06:10:00.000+00:00,busbar,,L1 Active Power,kW,9.05
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T06:10:00.000+00:00,busbar,,N Current (RMS),A,21.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.99
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.77
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.62
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.41
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.24
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.16
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.78
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,7.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T06:00:00.000+00:00,transformer,,Temperature,C,11.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T06:00:00.000+00:00,busbar,,L3 Active Power,kW,8.86
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T06:00:00.000+00:00,busbar,,L2 Active Power,kW,17.57
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T06:00:00.000+00:00,busbar,,L1 Active Power,kW,10.38
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T06:00:00.000+00:00,busbar,,N Current (RMS),A,36.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.71
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.89
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.95
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.29
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.93
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.45
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,6.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T05:50:00.000+00:00,transformer,,Temperature,C,11.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T05:50:00.000+00:00,busbar,,L3 Active Power,kW,7.82
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T05:50:00.000+00:00,busbar,,L2 Active Power,kW,13.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T05:50:00.000+00:00,busbar,,L1 Active Power,kW,8.99
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T05:50:00.000+00:00,busbar,,N Current (RMS),A,26.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.97
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.19
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.75
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.83
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,11.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T05:40:00.000+00:00,transformer,,Temperature,C,11.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.63
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T05:40:00.000+00:00,busbar,,L3 Active Power,kW,12.02
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T05:40:00.000+00:00,busbar,,L2 Active Power,kW,13.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T05:40:00.000+00:00,busbar,,L1 Active Power,kW,12.15
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T05:40:00.000+00:00,busbar,,N Current (RMS),A,24.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.15
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.04
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.22
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.69
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.28
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.89
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.74
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.08
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,10.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T05:30:00.000+00:00,transformer,,Temperature,C,11.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T05:30:00.000+00:00,busbar,,L3 Active Power,kW,10.12
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T05:30:00.000+00:00,busbar,,L2 Active Power,kW,11.43
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T05:30:00.000+00:00,busbar,,L1 Active Power,kW,15.36
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T05:30:00.000+00:00,busbar,,N Current (RMS),A,24.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.35
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.42
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.83
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.94
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.94
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.16
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,12.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T05:20:00.000+00:00,transformer,,Temperature,C,11.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T05:20:00.000+00:00,busbar,,L3 Active Power,kW,7.36
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T05:20:00.000+00:00,busbar,,L2 Active Power,kW,13.04
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T05:20:00.000+00:00,busbar,,L1 Active Power,kW,11.99
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T05:20:00.000+00:00,busbar,,N Current (RMS),A,25.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.87
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.29
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.92
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.53
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.33
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.24
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,8.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T05:10:00.000+00:00,transformer,,Temperature,C,11.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.55
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T05:10:00.000+00:00,busbar,,L3 Active Power,kW,7.28
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T05:10:00.000+00:00,busbar,,L2 Active Power,kW,13.25
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T05:10:00.000+00:00,busbar,,L1 Active Power,kW,9.77
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T05:10:00.000+00:00,busbar,,N Current (RMS),A,24.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.52
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.93
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.75
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.48
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.42
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.13
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.27
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,9.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T05:00:00.000+00:00,transformer,,Temperature,C,11.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T05:00:00.000+00:00,busbar,,L3 Active Power,kW,9.88
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T05:00:00.000+00:00,busbar,,L2 Active Power,kW,17.88
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T05:00:00.000+00:00,busbar,,L1 Active Power,kW,7.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T05:00:00.000+00:00,busbar,,N Current (RMS),A,41.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.71
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.65
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.61
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.15
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.62
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,9.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T04:50:00.000+00:00,transformer,,Temperature,C,11.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.01
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T04:50:00.000+00:00,busbar,,L3 Active Power,kW,13.66
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T04:50:00.000+00:00,busbar,,L2 Active Power,kW,15.23
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T04:50:00.000+00:00,busbar,,L1 Active Power,kW,7.35
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T04:50:00.000+00:00,busbar,,N Current (RMS),A,30.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.07
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.37
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.96
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.94
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.16
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.08
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,8.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T04:40:00.000+00:00,transformer,,Temperature,C,11.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.42
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.13
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T04:40:00.000+00:00,busbar,,L3 Active Power,kW,16.31
