Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.63
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.86
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.72
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.57
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.65
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.19
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.21
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,8.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T02:20:00.000+00:00,transformer,,Temperature,C,11.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.77
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.45
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T02:20:00.000+00:00,busbar,,L3 Active Power,kW,6.51
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T02:20:00.000+00:00,busbar,,L2 Active Power,kW,16.91
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T02:20:00.000+00:00,busbar,,L1 Active Power,kW,6.78
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T02:20:00.000+00:00,busbar,,N Current (RMS),A,36.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.16
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.92
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.59
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.36
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.95
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.72
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.01
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.06
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,9.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T02:10:00.000+00:00,transformer,,Temperature,C,11.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T02:10:00.000+00:00,busbar,,L3 Active Power,kW,5.31
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T02:10:00.000+00:00,busbar,,L2 Active Power,kW,17.38
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T02:10:00.000+00:00,busbar,,L1 Active Power,kW,6.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T02:10:00.000+00:00,busbar,,N Current (RMS),A,41.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.05
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.86
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.66
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.36
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.05
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.93
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.59
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.89
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,7.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T02:00:00.000+00:00,transformer,,Temperature,C,11.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.57
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T02:00:00.000+00:00,busbar,,L3 Active Power,kW,6.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T02:00:00.000+00:00,busbar,,L2 Active Power,kW,17.94
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T02:00:00.000+00:00,busbar,,L1 Active Power,kW,6.94
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T02:00:00.000+00:00,busbar,,N Current (RMS),A,39.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.79
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.87
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.15
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.91
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.67
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.71
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.33
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,7.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T01:50:00.000+00:00,transformer,,Temperature,C,11.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.84
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T01:50:00.000+00:00,busbar,,L3 Active Power,kW,6.86
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T01:50:00.000+00:00,busbar,,L2 Active Power,kW,17.43
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T01:50:00.000+00:00,busbar,,L1 Active Power,kW,6.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T01:50:00.000+00:00,busbar,,N Current (RMS),A,37.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.88
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.87
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.27
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.18
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.58
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.61
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.91
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,8.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T01:40:00.000+00:00,transformer,,Temperature,C,11.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T01:40:00.000+00:00,busbar,,L3 Active Power,kW,5.45
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T01:40:00.000+00:00,busbar,,L2 Active Power,kW,16.88
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T01:40:00.000+00:00,busbar,,L1 Active Power,kW,6.08
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T01:40:00.000+00:00,busbar,,N Current (RMS),A,37.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.54
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.94
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.06
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.28
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.72
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.65
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.43
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,8.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T01:30:00.000+00:00,transformer,,Temperature,C,11.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T01:30:00.000+00:00,busbar,,L3 Active Power,kW,5.67
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T01:30:00.000+00:00,busbar,,L2 Active Power,kW,17.71
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T01:30:00.000+00:00,busbar,,L1 Active Power,kW,6.71
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T01:30:00.000+00:00,busbar,,N Current (RMS),A,41.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.93
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.85
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.49
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.66
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.48
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.81
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.98
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.24
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,8.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T01:20:00.000+00:00,transformer,,Temperature,C,12.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.83
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T01:20:00.000+00:00,busbar,,L3 Active Power,kW,7.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T01:20:00.000+00:00,busbar,,L2 Active Power,kW,17.65
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T01:20:00.000+00:00,busbar,,L1 Active Power,kW,6.72
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T01:20:00.000+00:00,busbar,,N Current (RMS),A,39.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.57
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.29
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.09
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.39
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.87
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.14
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.11
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,8.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T01:10:00.000+00:00,transformer,,Temperature,C,12.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.93
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T01:10:00.000+00:00,busbar,,L3 Active Power,kW,6.97
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T01:10:00.000+00:00,busbar,,L2 Active Power,kW,16.23
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T01:10:00.000+00:00,busbar,,L1 Active Power,kW,6.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T01:10:00.000+00:00,busbar,,N Current (RMS),A,34.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.79
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.45
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.57
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.49
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.96
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.35
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,9.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T01:00:00.000+00:00,transformer,,Temperature,C,12.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T01:00:00.000+00:00,busbar,,L3 Active Power,kW,6.36
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T01:00:00.000+00:00,busbar,,L2 Active Power,kW,18.93
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T01:00:00.000+00:00,busbar,,L1 Active Power,kW,6.79
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T01:00:00.000+00:00,busbar,,N Current (RMS),A,42.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.99
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.87
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.96
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.47
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.45
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.94
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,38.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.82
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.56
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.15
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,7.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T00:50:00.000+00:00,transformer,,Temperature,C,11.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T00:50:00.000+00:00,busbar,,L3 Active Power,kW,6.29
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T00:50:00.000+00:00,busbar,,L2 Active Power,kW,19.02
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T00:50:00.000+00:00,busbar,,L1 Active Power,kW,6.09
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T00:50:00.000+00:00,busbar,,N Current (RMS),A,44.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.06
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.91
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.49
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.01
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.83
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.79
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.18
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,8.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T00:40:00.000+00:00,transformer,,Temperature,C,11.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.69
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T00:40:00.000+00:00,busbar,,L3 Active Power,kW,6.74
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T00:40:00.000+00:00,busbar,,L2 Active Power,kW,15.28
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T00:40:00.000+00:00,busbar,,L1 Active Power,kW,7.18
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T00:40:00.000+00:00,busbar,,N Current (RMS),A,32.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.92
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.18
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.18
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.32
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.31
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.83
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.42
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,9.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T00:30:00.000+00:00,transformer,,Temperature,C,11.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.98
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T00:30:00.000+00:00,busbar,,L3 Active Power,kW,6.02
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T00:30:00.000+00:00,busbar,,L2 Active Power,kW,14.51
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T00:30:00.000+00:00,busbar,,L1 Active Power,kW,8.73
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T00:30:00.000+00:00,busbar,,N Current (RMS),A,29.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.85
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.38
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.98
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.58
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.13
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.89
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.89
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.24
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.16
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,9.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T00:20:00.000+00:00,transformer,,Temperature,C,11.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.96
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.99
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T00:20:00.000+00:00,busbar,,L3 Active Power,kW,6.47
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T00:20:00.000+00:00,busbar,,L2 Active Power,kW,9.36
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T00:20:00.000+00:00,busbar,,L1 Active Power,kW,13.05
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T00:20:00.000+00:00,busbar,,N Current (RMS),A,24.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.76
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.44
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.96
844549,BROOK ROAD - BOMERE HEATH,2023-04-13T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.99
