Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.78
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.63
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.81
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T19:50:00.000+00:00,transformer,,Temperature,C,16.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.24
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T19:50:00.000+00:00,busbar,,L3 Active Power,kW,14.42
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T19:50:00.000+00:00,busbar,,L2 Active Power,kW,19.76
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T19:50:00.000+00:00,busbar,,L1 Active Power,kW,15.62
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T19:50:00.000+00:00,busbar,,N Current (RMS),A,35.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.85
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.08
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.83
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.12
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.72
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.65
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.05
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.63
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,17.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T19:40:00.000+00:00,transformer,,Temperature,C,16.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.38
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T19:40:00.000+00:00,busbar,,L3 Active Power,kW,15.48
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T19:40:00.000+00:00,busbar,,L2 Active Power,kW,21.16
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T19:40:00.000+00:00,busbar,,L1 Active Power,kW,15.36
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T19:40:00.000+00:00,busbar,,N Current (RMS),A,35.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.76
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.46
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.44
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.07
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.89
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.28
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.02
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.97
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T19:30:00.000+00:00,transformer,,Temperature,C,16.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.13
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.07
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T19:30:00.000+00:00,busbar,,L3 Active Power,kW,15.72
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T19:30:00.000+00:00,busbar,,L2 Active Power,kW,28.09
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T19:30:00.000+00:00,busbar,,L1 Active Power,kW,12.85
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T19:30:00.000+00:00,busbar,,N Current (RMS),A,53.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.76
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.52
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.97
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.47
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.63
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.26
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.06
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T19:20:00.000+00:00,transformer,,Temperature,C,16.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.75
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.91
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T19:20:00.000+00:00,busbar,,L3 Active Power,kW,18.23
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T19:20:00.000+00:00,busbar,,L2 Active Power,kW,26.27
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T19:20:00.000+00:00,busbar,,L1 Active Power,kW,21.69
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T19:20:00.000+00:00,busbar,,N Current (RMS),A,39.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.47
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.44
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.73
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.33
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.92
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T19:10:00.000+00:00,transformer,,Temperature,C,16.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.28
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T19:10:00.000+00:00,busbar,,L3 Active Power,kW,17.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T19:10:00.000+00:00,busbar,,L2 Active Power,kW,23.84
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T19:10:00.000+00:00,busbar,,L1 Active Power,kW,20.37
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T19:10:00.000+00:00,busbar,,N Current (RMS),A,35.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.69
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.37
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.18
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.08
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.07
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.45
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.01
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,11.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T19:00:00.000+00:00,transformer,,Temperature,C,16.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.15
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.95
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T19:00:00.000+00:00,busbar,,L3 Active Power,kW,18.44
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T19:00:00.000+00:00,busbar,,L2 Active Power,kW,28.63
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T19:00:00.000+00:00,busbar,,L1 Active Power,kW,23.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T19:00:00.000+00:00,busbar,,N Current (RMS),A,42.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.78
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.38
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.47
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.44
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.93
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.31
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.53
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,11.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T18:50:00.000+00:00,transformer,,Temperature,C,17.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.81
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.12
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T18:50:00.000+00:00,busbar,,L3 Active Power,kW,17.31
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T18:50:00.000+00:00,busbar,,L2 Active Power,kW,17.78
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T18:50:00.000+00:00,busbar,,L1 Active Power,kW,18.97
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T18:50:00.000+00:00,busbar,,N Current (RMS),A,28.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.87
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.86
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.32
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.05
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,39.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.51
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.64
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,16.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T18:40:00.000+00:00,transformer,,Temperature,C,17.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.19
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T18:40:00.000+00:00,busbar,,L3 Active Power,kW,20.06
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T18:40:00.000+00:00,busbar,,L2 Active Power,kW,25.83
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T18:40:00.000+00:00,busbar,,L1 Active Power,kW,15.68
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T18:40:00.000+00:00,busbar,,N Current (RMS),A,47.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.94
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.05
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.93
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,44.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.06
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.01
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.79
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,14.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T18:30:00.000+00:00,transformer,,Temperature,C,17.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.87
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T18:30:00.000+00:00,busbar,,L3 Active Power,kW,15.01
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T18:30:00.000+00:00,busbar,,L2 Active Power,kW,28.06
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T18:30:00.000+00:00,busbar,,L1 Active Power,kW,13.72
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T18:30:00.000+00:00,busbar,,N Current (RMS),A,56.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.63
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.24
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.88
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.92
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.85
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,12.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T18:20:00.000+00:00,transformer,,Temperature,C,17.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.62
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T18:20:00.000+00:00,busbar,,L3 Active Power,kW,14.58
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T18:20:00.000+00:00,busbar,,L2 Active Power,kW,15.55
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T18:20:00.000+00:00,busbar,,L1 Active Power,kW,17.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T18:20:00.000+00:00,busbar,,N Current (RMS),A,30.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.89
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.69
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.62
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.72
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.35
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.42
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.27
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.75
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T18:10:00.000+00:00,transformer,,Temperature,C,17.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.62
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T18:10:00.000+00:00,busbar,,L3 Active Power,kW,15.11
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T18:10:00.000+00:00,busbar,,L2 Active Power,kW,19.89
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T18:10:00.000+00:00,busbar,,L1 Active Power,kW,15.48
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T18:10:00.000+00:00,busbar,,N Current (RMS),A,34.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.65
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.19
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.84
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.47
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.16
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.23
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.97
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,14.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T18:00:00.000+00:00,transformer,,Temperature,C,16.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T18:00:00.000+00:00,busbar,,L3 Active Power,kW,12.03
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T18:00:00.000+00:00,busbar,,L2 Active Power,kW,20.07
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T18:00:00.000+00:00,busbar,,L1 Active Power,kW,13.44
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T18:00:00.000+00:00,busbar,,N Current (RMS),A,37.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.18
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.43
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.03
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.42
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.14
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.45
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,14.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T17:50:00.000+00:00,transformer,,Temperature,C,16.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.01
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.22
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T17:50:00.000+00:00,busbar,,L3 Active Power,kW,15.76
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T17:50:00.000+00:00,busbar,,L2 Active Power,kW,20.57
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T17:50:00.000+00:00,busbar,,L1 Active Power,kW,15.48
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T17:50:00.000+00:00,busbar,,N Current (RMS),A,31.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.51
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.14
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.23
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.58
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,12.2
