Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T17:40:00.000+00:00,transformer,,Temperature,C,16.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T17:40:00.000+00:00,busbar,,L3 Active Power,kW,22.74
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T17:40:00.000+00:00,busbar,,L2 Active Power,kW,20.09
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T17:40:00.000+00:00,busbar,,L1 Active Power,kW,19.44
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T17:40:00.000+00:00,busbar,,N Current (RMS),A,32.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.47
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.67
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.61
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.16
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T17:30:00.000+00:00,transformer,,Temperature,C,16.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.65
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T17:30:00.000+00:00,busbar,,L3 Active Power,kW,23.08
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T17:30:00.000+00:00,busbar,,L2 Active Power,kW,23.76
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T17:30:00.000+00:00,busbar,,L1 Active Power,kW,23.27
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T17:30:00.000+00:00,busbar,,N Current (RMS),A,33.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.23
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.04
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.23
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.58
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.53
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T17:20:00.000+00:00,transformer,,Temperature,C,16.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.92
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T17:20:00.000+00:00,busbar,,L3 Active Power,kW,21.82
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T17:20:00.000+00:00,busbar,,L2 Active Power,kW,26.57
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T17:20:00.000+00:00,busbar,,L1 Active Power,kW,23.13
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T17:20:00.000+00:00,busbar,,N Current (RMS),A,35.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.91
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.36
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.81
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,46.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,127.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.32
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.75
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.09
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T17:10:00.000+00:00,transformer,,Temperature,C,16.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T17:10:00.000+00:00,busbar,,L3 Active Power,kW,32.24
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T17:10:00.000+00:00,busbar,,L2 Active Power,kW,28.11
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T17:10:00.000+00:00,busbar,,L1 Active Power,kW,21.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T17:10:00.000+00:00,busbar,,N Current (RMS),A,46.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.41
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.82
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,103.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.72
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.58
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.22
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,16.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T17:00:00.000+00:00,transformer,,Temperature,C,16.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.17
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T17:00:00.000+00:00,busbar,,L3 Active Power,kW,27.13
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T17:00:00.000+00:00,busbar,,L2 Active Power,kW,28.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T17:00:00.000+00:00,busbar,,L1 Active Power,kW,28.12
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T17:00:00.000+00:00,busbar,,N Current (RMS),A,35.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.88
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.92
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.92
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.28
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.59
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,14.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T16:50:00.000+00:00,transformer,,Temperature,C,16.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T16:50:00.000+00:00,busbar,,L3 Active Power,kW,19.12
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T16:50:00.000+00:00,busbar,,L2 Active Power,kW,22.16
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T16:50:00.000+00:00,busbar,,L1 Active Power,kW,25.52
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T16:50:00.000+00:00,busbar,,N Current (RMS),A,37.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.48
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.88
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.68
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.01
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.84
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,16.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T16:40:00.000+00:00,transformer,,Temperature,C,16.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T16:40:00.000+00:00,busbar,,L3 Active Power,kW,19.18
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T16:40:00.000+00:00,busbar,,L2 Active Power,kW,20.89
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T16:40:00.000+00:00,busbar,,L1 Active Power,kW,22.53
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T16:40:00.000+00:00,busbar,,N Current (RMS),A,31.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.73
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.34
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.81
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.75
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.57
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,16.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T16:30:00.000+00:00,transformer,,Temperature,C,15.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T16:30:00.000+00:00,busbar,,L3 Active Power,kW,24.82
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T16:30:00.000+00:00,busbar,,L2 Active Power,kW,19.48
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T16:30:00.000+00:00,busbar,,L1 Active Power,kW,23.91
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T16:30:00.000+00:00,busbar,,N Current (RMS),A,35.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.22
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.95
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.83
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.93
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.13
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.59
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.21
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,12.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T16:20:00.000+00:00,transformer,,Temperature,C,15.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.03
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T16:20:00.000+00:00,busbar,,L3 Active Power,kW,23.09
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T16:20:00.000+00:00,busbar,,L2 Active Power,kW,18.41
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T16:20:00.000+00:00,busbar,,L1 Active Power,kW,21.13
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T16:20:00.000+00:00,busbar,,N Current (RMS),A,32.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.42
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.91
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.93
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.61
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,45.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,123.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,105.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.92
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.13
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.41
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,10.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T16:10:00.000+00:00,transformer,,Temperature,C,15.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T16:10:00.000+00:00,busbar,,L3 Active Power,kW,31.84
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T16:10:00.000+00:00,busbar,,L2 Active Power,kW,20.07
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T16:10:00.000+00:00,busbar,,L1 Active Power,kW,28.02
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T16:10:00.000+00:00,busbar,,N Current (RMS),A,44.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.85
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.47
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,50.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,127.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.54
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.97
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.43
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,9.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T16:00:00.000+00:00,transformer,,Temperature,C,15.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T16:00:00.000+00:00,busbar,,L3 Active Power,kW,32.39
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T16:00:00.000+00:00,busbar,,L2 Active Power,kW,22.27
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T16:00:00.000+00:00,busbar,,L1 Active Power,kW,20.91
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T16:00:00.000+00:00,busbar,,N Current (RMS),A,49.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.86
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,34.78
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.46
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.39
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,76.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,143.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.91
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.24
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.45
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,10.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T15:50:00.000+00:00,transformer,,Temperature,C,16.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T15:50:00.000+00:00,busbar,,L3 Active Power,kW,36.69
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T15:50:00.000+00:00,busbar,,L2 Active Power,kW,22.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T15:50:00.000+00:00,busbar,,L1 Active Power,kW,9.84
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T15:50:00.000+00:00,busbar,,N Current (RMS),A,75.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,150.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.18
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.35
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.85
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,67.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,126.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.24
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.38
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.93
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,12.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T15:40:00.000+00:00,transformer,,Temperature,C,16.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T15:40:00.000+00:00,busbar,,L3 Active Power,kW,32.41
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T15:40:00.000+00:00,busbar,,L2 Active Power,kW,17.73
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T15:40:00.000+00:00,busbar,,L1 Active Power,kW,10.78
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T15:40:00.000+00:00,busbar,,N Current (RMS),A,64.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,135.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.06
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.49
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.08
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.85
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,50.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,106.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.26
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.86
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.57
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,9.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T15:30:00.000+00:00,transformer,,Temperature,C,17.2
