Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.88
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.43
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.58
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.11
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.69
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.75
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,15.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T08:50:00.000+00:00,transformer,,Temperature,C,15.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.58
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T08:50:00.000+00:00,busbar,,L3 Active Power,kW,12.98
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T08:50:00.000+00:00,busbar,,L2 Active Power,kW,12.12
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T08:50:00.000+00:00,busbar,,L1 Active Power,kW,11.33
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T08:50:00.000+00:00,busbar,,N Current (RMS),A,22.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.41
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.65
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.59
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.53
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.13
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.79
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.76
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,14.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T08:40:00.000+00:00,transformer,,Temperature,C,15.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.68
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T08:40:00.000+00:00,busbar,,L3 Active Power,kW,11.79
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T08:40:00.000+00:00,busbar,,L2 Active Power,kW,8.38
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T08:40:00.000+00:00,busbar,,L1 Active Power,kW,16.28
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T08:40:00.000+00:00,busbar,,N Current (RMS),A,36.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.85
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.23
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.63
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.78
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.43
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.41
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.52
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.95
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,13.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T08:30:00.000+00:00,transformer,,Temperature,C,15.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.65
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.44
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T08:30:00.000+00:00,busbar,,L3 Active Power,kW,9.22
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T08:30:00.000+00:00,busbar,,L2 Active Power,kW,7.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T08:30:00.000+00:00,busbar,,L1 Active Power,kW,13.38
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T08:30:00.000+00:00,busbar,,N Current (RMS),A,26.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.92
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.48
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.87
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.67
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.85
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.49
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.13
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,12.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T08:20:00.000+00:00,transformer,,Temperature,C,15.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.36
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T08:20:00.000+00:00,busbar,,L3 Active Power,kW,17.33
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T08:20:00.000+00:00,busbar,,L2 Active Power,kW,11.36
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T08:20:00.000+00:00,busbar,,L1 Active Power,kW,15.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T08:20:00.000+00:00,busbar,,N Current (RMS),A,31.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.06
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.22
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.15
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.41
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.71
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.45
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,15.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T08:10:00.000+00:00,transformer,,Temperature,C,14.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.34
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T08:10:00.000+00:00,busbar,,L3 Active Power,kW,11.11
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T08:10:00.000+00:00,busbar,,L2 Active Power,kW,13.93
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T08:10:00.000+00:00,busbar,,L1 Active Power,kW,16.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T08:10:00.000+00:00,busbar,,N Current (RMS),A,31.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.31
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.49
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.19
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.54
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.79
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.13
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,14.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T08:00:00.000+00:00,transformer,,Temperature,C,14.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.83
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T08:00:00.000+00:00,busbar,,L3 Active Power,kW,8.78
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T08:00:00.000+00:00,busbar,,L2 Active Power,kW,10.29
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T08:00:00.000+00:00,busbar,,L1 Active Power,kW,12.32
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T08:00:00.000+00:00,busbar,,N Current (RMS),A,27.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.93
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.42
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.03
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.79
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.92
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.52
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.19
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,12.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T07:50:00.000+00:00,transformer,,Temperature,C,14.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T07:50:00.000+00:00,busbar,,L3 Active Power,kW,14.34
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T07:50:00.000+00:00,busbar,,L2 Active Power,kW,10.55
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T07:50:00.000+00:00,busbar,,L1 Active Power,kW,12.98
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T07:50:00.000+00:00,busbar,,N Current (RMS),A,27.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.58
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.49
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.63
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.98
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.45
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,12.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T07:40:00.000+00:00,transformer,,Temperature,C,13.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T07:40:00.000+00:00,busbar,,L3 Active Power,kW,10.48
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T07:40:00.000+00:00,busbar,,L2 Active Power,kW,14.47
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T07:40:00.000+00:00,busbar,,L1 Active Power,kW,13.08
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T07:40:00.000+00:00,busbar,,N Current (RMS),A,28.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.59
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.08
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.19
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.77
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.47
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T07:30:00.000+00:00,transformer,,Temperature,C,13.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.87
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T07:30:00.000+00:00,busbar,,L3 Active Power,kW,14.78
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T07:30:00.000+00:00,busbar,,L2 Active Power,kW,14.85
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T07:30:00.000+00:00,busbar,,L1 Active Power,kW,14.37
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T07:30:00.000+00:00,busbar,,N Current (RMS),A,28.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.59
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.31
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.96
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.86
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.62
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.51
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,10.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T07:20:00.000+00:00,transformer,,Temperature,C,13.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T07:20:00.000+00:00,busbar,,L3 Active Power,kW,9.86
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T07:20:00.000+00:00,busbar,,L2 Active Power,kW,19.22
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T07:20:00.000+00:00,busbar,,L1 Active Power,kW,12.82
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T07:20:00.000+00:00,busbar,,N Current (RMS),A,38.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.77
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.99
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.44
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.62
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.59
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,11.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T07:10:00.000+00:00,transformer,,Temperature,C,13.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.29
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T07:10:00.000+00:00,busbar,,L3 Active Power,kW,12.21
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T07:10:00.000+00:00,busbar,,L2 Active Power,kW,13.92
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T07:10:00.000+00:00,busbar,,L1 Active Power,kW,11.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T07:10:00.000+00:00,busbar,,N Current (RMS),A,28.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.48
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.44
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.72
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.59
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.28
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.11
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,10.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T07:00:00.000+00:00,transformer,,Temperature,C,13.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.02
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.87
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T07:00:00.000+00:00,busbar,,L3 Active Power,kW,14.72
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T07:00:00.000+00:00,busbar,,L2 Active Power,kW,13.13
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T07:00:00.000+00:00,busbar,,L1 Active Power,kW,11.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T07:00:00.000+00:00,busbar,,N Current (RMS),A,31.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.85
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.15
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.46
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.32
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.89
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.18
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,8.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T06:50:00.000+00:00,transformer,,Temperature,C,13.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T06:50:00.000+00:00,busbar,,L3 Active Power,kW,6.47
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T06:50:00.000+00:00,busbar,,L2 Active Power,kW,14.39
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T06:50:00.000+00:00,busbar,,L1 Active Power,kW,13.64
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T06:50:00.000+00:00,busbar,,N Current (RMS),A,36.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.94
844549,BROOK ROAD - BOMERE HEATH,2023-04-14T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
