Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T17:40:00.000+00:00,busbar,,L3 Active Power,kW,16.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T17:40:00.000+00:00,busbar,,L2 Active Power,kW,22.51
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T17:40:00.000+00:00,busbar,,L1 Active Power,kW,23.05
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T17:40:00.000+00:00,busbar,,N Current (RMS),A,35.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.13
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.45
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.31
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.35
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.94
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.87
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,17.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T17:30:00.000+00:00,transformer,,Temperature,C,23.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T17:30:00.000+00:00,busbar,,L3 Active Power,kW,14.48
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T17:30:00.000+00:00,busbar,,L2 Active Power,kW,27.39
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T17:30:00.000+00:00,busbar,,L1 Active Power,kW,22.17
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T17:30:00.000+00:00,busbar,,N Current (RMS),A,41.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.57
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.11
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.66
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.79
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,107.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.36
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.16
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T17:20:00.000+00:00,transformer,,Temperature,C,23.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T17:20:00.000+00:00,busbar,,L3 Active Power,kW,16.41
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T17:20:00.000+00:00,busbar,,L2 Active Power,kW,24.03
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T17:20:00.000+00:00,busbar,,L1 Active Power,kW,26.96
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T17:20:00.000+00:00,busbar,,N Current (RMS),A,38.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.03
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.99
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,112.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.92
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.25
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.28
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,34.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T17:10:00.000+00:00,transformer,,Temperature,C,24.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T17:10:00.000+00:00,busbar,,L3 Active Power,kW,19.03
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T17:10:00.000+00:00,busbar,,L2 Active Power,kW,33.29
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T17:10:00.000+00:00,busbar,,L1 Active Power,kW,28.28
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T17:10:00.000+00:00,busbar,,N Current (RMS),A,49.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.08
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.11
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.76
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,45.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,120.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.22
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.52
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.82
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,16.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T17:00:00.000+00:00,transformer,,Temperature,C,24.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T17:00:00.000+00:00,busbar,,L3 Active Power,kW,20.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T17:00:00.000+00:00,busbar,,L2 Active Power,kW,21.63
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T17:00:00.000+00:00,busbar,,L1 Active Power,kW,30.59
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T17:00:00.000+00:00,busbar,,N Current (RMS),A,41.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.24
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.74
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.75
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,99.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.48
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.31
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.19
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,15.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T16:50:00.000+00:00,transformer,,Temperature,C,25.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T16:50:00.000+00:00,busbar,,L3 Active Power,kW,20.72
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T16:50:00.000+00:00,busbar,,L2 Active Power,kW,22.05
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T16:50:00.000+00:00,busbar,,L1 Active Power,kW,25.94
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T16:50:00.000+00:00,busbar,,N Current (RMS),A,32.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.17
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.94
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.12
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.21
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.81
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.27
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,10.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T16:40:00.000+00:00,transformer,,Temperature,C,26.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T16:40:00.000+00:00,busbar,,L3 Active Power,kW,22.38
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T16:40:00.000+00:00,busbar,,L2 Active Power,kW,18.75
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T16:40:00.000+00:00,busbar,,L1 Active Power,kW,18.39
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T16:40:00.000+00:00,busbar,,N Current (RMS),A,31.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.85
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.89
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.97
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.26
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.06
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.03
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.67
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,12.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T16:30:00.000+00:00,transformer,,Temperature,C,26.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T16:30:00.000+00:00,busbar,,L3 Active Power,kW,19.83
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T16:30:00.000+00:00,busbar,,L2 Active Power,kW,22.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T16:30:00.000+00:00,busbar,,L1 Active Power,kW,15.93
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T16:30:00.000+00:00,busbar,,N Current (RMS),A,38.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.97
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.43
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.66
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.11
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.87
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.15
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,10.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T16:20:00.000+00:00,transformer,,Temperature,C,26.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T16:20:00.000+00:00,busbar,,L3 Active Power,kW,18.07
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T16:20:00.000+00:00,busbar,,L2 Active Power,kW,14.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T16:20:00.000+00:00,busbar,,L1 Active Power,kW,13.81
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T16:20:00.000+00:00,busbar,,N Current (RMS),A,28.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.51
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.88
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.16
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,40.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.52
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.12
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.13
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,6.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T16:10:00.000+00:00,transformer,,Temperature,C,26.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.57
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T16:10:00.000+00:00,busbar,,L3 Active Power,kW,15.04
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T16:10:00.000+00:00,busbar,,L2 Active Power,kW,13.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T16:10:00.000+00:00,busbar,,L1 Active Power,kW,19.29
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T16:10:00.000+00:00,busbar,,N Current (RMS),A,43.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.93
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.29
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.11
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.12
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.71
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.45
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.81
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,7.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T16:00:00.000+00:00,transformer,,Temperature,C,27.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.04
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T16:00:00.000+00:00,busbar,,L3 Active Power,kW,14.99
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T16:00:00.000+00:00,busbar,,L2 Active Power,kW,12.57
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T16:00:00.000+00:00,busbar,,L1 Active Power,kW,14.32
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T16:00:00.000+00:00,busbar,,N Current (RMS),A,33.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.03
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.27
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.72
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.26
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.32
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.96
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.89
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,10.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T15:50:00.000+00:00,transformer,,Temperature,C,27.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.77
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T15:50:00.000+00:00,busbar,,L3 Active Power,kW,12.94
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T15:50:00.000+00:00,busbar,,L2 Active Power,kW,11.68
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T15:50:00.000+00:00,busbar,,L1 Active Power,kW,14.37
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T15:50:00.000+00:00,busbar,,N Current (RMS),A,29.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.67
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.06
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.89
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.18
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.36
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.96
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,8.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T15:40:00.000+00:00,transformer,,Temperature,C,27.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.59
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T15:40:00.000+00:00,busbar,,L3 Active Power,kW,10.83
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T15:40:00.000+00:00,busbar,,L2 Active Power,kW,12.02
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T15:40:00.000+00:00,busbar,,L1 Active Power,kW,15.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T15:40:00.000+00:00,busbar,,N Current (RMS),A,36.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.63
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.18
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.88
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.71
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,37.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.56
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.75
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.18
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,11.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T15:30:00.000+00:00,transformer,,Temperature,C,27.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T15:30:00.000+00:00,busbar,,L3 Active Power,kW,3.62
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T15:30:00.000+00:00,busbar,,L2 Active Power,kW,10.63
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T15:30:00.000+00:00,busbar,,L1 Active Power,kW,15.89
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T15:30:00.000+00:00,busbar,,N Current (RMS),A,44.6
