Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.46
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.57
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.91
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.31
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.45
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.81
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,11.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T13:10:00.000+00:00,transformer,,Temperature,C,25.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.75
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.82
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.46
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T13:10:00.000+00:00,busbar,,L3 Active Power,kW,0.15
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T13:10:00.000+00:00,busbar,,L2 Active Power,kW,0.12
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T13:10:00.000+00:00,busbar,,L1 Active Power,kW,10.09
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T13:10:00.000+00:00,busbar,,N Current (RMS),A,40.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.74
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.67
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.93
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.52
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.01
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.54
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.97
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,14.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T13:00:00.000+00:00,transformer,,Temperature,C,24.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.02
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.97
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.82
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T13:00:00.000+00:00,busbar,,L3 Active Power,kW,0.33
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T13:00:00.000+00:00,busbar,,L2 Active Power,kW,2.06
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T13:00:00.000+00:00,busbar,,L1 Active Power,kW,10.04
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T13:00:00.000+00:00,busbar,,N Current (RMS),A,39.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.24
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.84
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.46
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.48
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.27
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.72
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.26
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,15.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T12:50:00.000+00:00,transformer,,Temperature,C,23.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.47
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.75
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T12:50:00.000+00:00,busbar,,L3 Active Power,kW,13.57
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T12:50:00.000+00:00,busbar,,L2 Active Power,kW,13.18
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T12:50:00.000+00:00,busbar,,L1 Active Power,kW,11.75
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T12:50:00.000+00:00,busbar,,N Current (RMS),A,29.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.14
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.72
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.53
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.85
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.06
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.58
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.39
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T12:40:00.000+00:00,transformer,,Temperature,C,24.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.83
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.39
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T12:40:00.000+00:00,busbar,,L3 Active Power,kW,13.66
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T12:40:00.000+00:00,busbar,,L2 Active Power,kW,19.12
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T12:40:00.000+00:00,busbar,,L1 Active Power,kW,11.24
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T12:40:00.000+00:00,busbar,,N Current (RMS),A,33.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.79
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.14
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.59
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.59
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.54
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.95
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.54
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T12:30:00.000+00:00,transformer,,Temperature,C,24.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.04
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.31
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.38
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T12:30:00.000+00:00,busbar,,L3 Active Power,kW,16.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T12:30:00.000+00:00,busbar,,L2 Active Power,kW,15.53
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T12:30:00.000+00:00,busbar,,L1 Active Power,kW,10.13
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T12:30:00.000+00:00,busbar,,N Current (RMS),A,30.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.61
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.64
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.18
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.94
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.11
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.56
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.79
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T12:20:00.000+00:00,transformer,,Temperature,C,25.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.13
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.76
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.36
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T12:20:00.000+00:00,busbar,,L3 Active Power,kW,10.53
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T12:20:00.000+00:00,busbar,,L2 Active Power,kW,9.74
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T12:20:00.000+00:00,busbar,,L1 Active Power,kW,9.74
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T12:20:00.000+00:00,busbar,,N Current (RMS),A,34.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.85
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.82
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.83
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.43
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.11
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.54
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.11
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.27
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.77
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.35
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T12:10:00.000+00:00,transformer,,Temperature,C,24.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.25
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.38
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T12:10:00.000+00:00,busbar,,L3 Active Power,kW,7.16
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T12:10:00.000+00:00,busbar,,L2 Active Power,kW,10.88
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T12:10:00.000+00:00,busbar,,L1 Active Power,kW,7.19
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T12:10:00.000+00:00,busbar,,N Current (RMS),A,28.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.24
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.03
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.01
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.35
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.02
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.41
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,54.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.96
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.94
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.33
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T12:00:00.000+00:00,transformer,,Temperature,C,23.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.46
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.52
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.24
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T12:00:00.000+00:00,busbar,,L3 Active Power,kW,7.39
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T12:00:00.000+00:00,busbar,,L2 Active Power,kW,29.96
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T12:00:00.000+00:00,busbar,,L1 Active Power,kW,8.74
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T12:00:00.000+00:00,busbar,,N Current (RMS),A,74.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.75
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.08
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.01
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.32
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.35
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.43
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.28
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,15.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T11:50:00.000+00:00,transformer,,Temperature,C,24.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.44
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.23
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T11:50:00.000+00:00,busbar,,L3 Active Power,kW,13.58
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T11:50:00.000+00:00,busbar,,L2 Active Power,kW,17.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T11:50:00.000+00:00,busbar,,L1 Active Power,kW,10.04
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T11:50:00.000+00:00,busbar,,N Current (RMS),A,33.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.61
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.32
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.34
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.19
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.91
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.12
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.09
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,13.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T11:40:00.000+00:00,transformer,,Temperature,C,24.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.34
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.51
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.49
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T11:40:00.000+00:00,busbar,,L3 Active Power,kW,13.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T11:40:00.000+00:00,busbar,,L2 Active Power,kW,17.43
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T11:40:00.000+00:00,busbar,,L1 Active Power,kW,9.43
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T11:40:00.000+00:00,busbar,,N Current (RMS),A,34.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.73
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.13
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.19
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.43
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.34
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.48
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.51
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,11.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T11:30:00.000+00:00,transformer,,Temperature,C,25.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.49
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T11:30:00.000+00:00,busbar,,L3 Active Power,kW,15.79
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T11:30:00.000+00:00,busbar,,L2 Active Power,kW,16.67
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T11:30:00.000+00:00,busbar,,L1 Active Power,kW,9.94
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T11:30:00.000+00:00,busbar,,N Current (RMS),A,35.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.16
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.85
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.75
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.35
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.16
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.83
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.55
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T11:20:00.000+00:00,transformer,,Temperature,C,24.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.58
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.59
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.31
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T11:20:00.000+00:00,busbar,,L3 Active Power,kW,11.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T11:20:00.000+00:00,busbar,,L2 Active Power,kW,14.68
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T11:20:00.000+00:00,busbar,,L1 Active Power,kW,8.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T11:20:00.000+00:00,busbar,,N Current (RMS),A,34.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.32
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.76
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.28
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.14
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.35
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.44
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.44
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T11:10:00.000+00:00,transformer,,Temperature,C,23.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.55
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.12
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T11:10:00.000+00:00,busbar,,L3 Active Power,kW,10.96
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T11:10:00.000+00:00,busbar,,L2 Active Power,kW,18.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T11:10:00.000+00:00,busbar,,L1 Active Power,kW,11.72
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T11:10:00.000+00:00,busbar,,N Current (RMS),A,32.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.87
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.02
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.13
