Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.95
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.14
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.01
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.45
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.78
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T11:00:00.000+00:00,transformer,,Temperature,C,22.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.74
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.74
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T11:00:00.000+00:00,busbar,,L3 Active Power,kW,18.01
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T11:00:00.000+00:00,busbar,,L2 Active Power,kW,13.58
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T11:00:00.000+00:00,busbar,,L1 Active Power,kW,12.73
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T11:00:00.000+00:00,busbar,,N Current (RMS),A,31.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.86
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.71
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.64
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.65
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.46
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.54
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T10:50:00.000+00:00,transformer,,Temperature,C,23.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.54
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.63
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.45
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T10:50:00.000+00:00,busbar,,L3 Active Power,kW,14.06
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T10:50:00.000+00:00,busbar,,L2 Active Power,kW,18.76
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T10:50:00.000+00:00,busbar,,L1 Active Power,kW,9.18
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T10:50:00.000+00:00,busbar,,N Current (RMS),A,33.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.07
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.84
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.16
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.84
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,38.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.38
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.68
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.09
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,14.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T10:40:00.000+00:00,transformer,,Temperature,C,23.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.13
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.78
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.28
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T10:40:00.000+00:00,busbar,,L3 Active Power,kW,13.45
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T10:40:00.000+00:00,busbar,,L2 Active Power,kW,6.83
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T10:40:00.000+00:00,busbar,,L1 Active Power,kW,8.75
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T10:40:00.000+00:00,busbar,,N Current (RMS),A,32.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.47
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.96
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.46
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.66
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.66
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.77
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T10:30:00.000+00:00,transformer,,Temperature,C,24.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.52
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.05
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.47
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T10:30:00.000+00:00,busbar,,L3 Active Power,kW,7.75
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T10:30:00.000+00:00,busbar,,L2 Active Power,kW,6.62
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T10:30:00.000+00:00,busbar,,L1 Active Power,kW,7.69
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T10:30:00.000+00:00,busbar,,N Current (RMS),A,25.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.34
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.14
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.91
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.55
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,42.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.23
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.57
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.15
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.94
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T10:20:00.000+00:00,transformer,,Temperature,C,23.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.35
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.16
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T10:20:00.000+00:00,busbar,,L3 Active Power,kW,4.57
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T10:20:00.000+00:00,busbar,,L2 Active Power,kW,3.24
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T10:20:00.000+00:00,busbar,,L1 Active Power,kW,8.61
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T10:20:00.000+00:00,busbar,,N Current (RMS),A,34.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.12
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.16
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,39.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.33
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.34
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.86
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.12
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,49.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T10:10:00.000+00:00,transformer,,Temperature,C,21.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.41
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.58
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.43
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T10:10:00.000+00:00,busbar,,L3 Active Power,kW,12.13
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T10:10:00.000+00:00,busbar,,L2 Active Power,kW,20.98
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T10:10:00.000+00:00,busbar,,L1 Active Power,kW,12.27
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T10:10:00.000+00:00,busbar,,N Current (RMS),A,46.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.72
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.86
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.53
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.05
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.41
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.08
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,57.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T10:00:00.000+00:00,transformer,,Temperature,C,21.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.15
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.36
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.47
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T10:00:00.000+00:00,busbar,,L3 Active Power,kW,15.24
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T10:00:00.000+00:00,busbar,,L2 Active Power,kW,25.46
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T10:00:00.000+00:00,busbar,,L1 Active Power,kW,10.48
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T10:00:00.000+00:00,busbar,,N Current (RMS),A,45.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.49
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.94
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.33
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-1.03
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.44
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,51.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.56
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.74
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.83
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T09:50:00.000+00:00,transformer,,Temperature,C,21.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.26
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T09:50:00.000+00:00,busbar,,L3 Active Power,kW,14.77
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T09:50:00.000+00:00,busbar,,L2 Active Power,kW,4.72
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T09:50:00.000+00:00,busbar,,L1 Active Power,kW,13.27
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T09:50:00.000+00:00,busbar,,N Current (RMS),A,44.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.56
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.81
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.63
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.51
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,59.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,122.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.32
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.41
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.55
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T09:40:00.000+00:00,transformer,,Temperature,C,20.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.35
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T09:40:00.000+00:00,busbar,,L3 Active Power,kW,31.13
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T09:40:00.000+00:00,busbar,,L2 Active Power,kW,20.04
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T09:40:00.000+00:00,busbar,,L1 Active Power,kW,15.05
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T09:40:00.000+00:00,busbar,,N Current (RMS),A,49.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.72
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.81
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.81
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.75
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.16
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T09:30:00.000+00:00,transformer,,Temperature,C,21.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.77
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T09:30:00.000+00:00,busbar,,L3 Active Power,kW,15.12
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T09:30:00.000+00:00,busbar,,L2 Active Power,kW,12.48
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T09:30:00.000+00:00,busbar,,L1 Active Power,kW,9.97
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T09:30:00.000+00:00,busbar,,N Current (RMS),A,32.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.13
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.63
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.81
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.72
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,45.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.36
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.09
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,14.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T09:20:00.000+00:00,transformer,,Temperature,C,20.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.52
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.87
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T09:20:00.000+00:00,busbar,,L3 Active Power,kW,8.99
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T09:20:00.000+00:00,busbar,,L2 Active Power,kW,9.62
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T09:20:00.000+00:00,busbar,,L1 Active Power,kW,16.82
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T09:20:00.000+00:00,busbar,,N Current (RMS),A,44.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.86
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.27
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.81
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,40.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.85
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.18
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T09:10:00.000+00:00,transformer,,Temperature,C,19.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T09:10:00.000+00:00,busbar,,L3 Active Power,kW,8.35
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T09:10:00.000+00:00,busbar,,L2 Active Power,kW,18.45
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T09:10:00.000+00:00,busbar,,L1 Active Power,kW,20.21
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T09:10:00.000+00:00,busbar,,N Current (RMS),A,49.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.64
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.76
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.92
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.71
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.29
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.69
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.56
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T09:00:00.000+00:00,transformer,,Temperature,C,19.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.27
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T09:00:00.000+00:00,busbar,,L3 Active Power,kW,8.23
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T09:00:00.000+00:00,busbar,,L2 Active Power,kW,9.61
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T09:00:00.000+00:00,busbar,,L1 Active Power,kW,14.85
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T09:00:00.000+00:00,busbar,,N Current (RMS),A,27.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.77
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.95
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.8
