Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.23
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.68
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T08:50:00.000+00:00,transformer,,Temperature,C,19.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.23
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T08:50:00.000+00:00,busbar,,L3 Active Power,kW,11.43
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T08:50:00.000+00:00,busbar,,L2 Active Power,kW,13.47
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T08:50:00.000+00:00,busbar,,L1 Active Power,kW,12.62
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T08:50:00.000+00:00,busbar,,N Current (RMS),A,24.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.71
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.35
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.36
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.01
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T08:40:00.000+00:00,transformer,,Temperature,C,19.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.14
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T08:40:00.000+00:00,busbar,,L3 Active Power,kW,10.21
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T08:40:00.000+00:00,busbar,,L2 Active Power,kW,11.72
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T08:40:00.000+00:00,busbar,,L1 Active Power,kW,14.41
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T08:40:00.000+00:00,busbar,,N Current (RMS),A,23.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.28
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.62
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.54
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.07
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.72
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.35
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,17.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T08:30:00.000+00:00,transformer,,Temperature,C,18.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.87
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T08:30:00.000+00:00,busbar,,L3 Active Power,kW,6.21
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T08:30:00.000+00:00,busbar,,L2 Active Power,kW,8.34
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T08:30:00.000+00:00,busbar,,L1 Active Power,kW,10.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T08:30:00.000+00:00,busbar,,N Current (RMS),A,27.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.76
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.47
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.71
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.08
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.23
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.43
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,12.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T08:20:00.000+00:00,transformer,,Temperature,C,17.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.65
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.44
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.67
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T08:20:00.000+00:00,busbar,,L3 Active Power,kW,14.56
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T08:20:00.000+00:00,busbar,,L2 Active Power,kW,12.93
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T08:20:00.000+00:00,busbar,,L1 Active Power,kW,12.83
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T08:20:00.000+00:00,busbar,,N Current (RMS),A,26.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.54
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.17
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.62
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,39.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.46
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.86
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.55
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,12.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T08:10:00.000+00:00,transformer,,Temperature,C,17.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.17
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.76
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T08:10:00.000+00:00,busbar,,L3 Active Power,kW,21.08
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T08:10:00.000+00:00,busbar,,L2 Active Power,kW,16.03
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T08:10:00.000+00:00,busbar,,L1 Active Power,kW,12.18
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T08:10:00.000+00:00,busbar,,N Current (RMS),A,35.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.76
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.15
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.16
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.23
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.45
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.82
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T08:00:00.000+00:00,transformer,,Temperature,C,16.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.39
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.88
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T08:00:00.000+00:00,busbar,,L3 Active Power,kW,13.53
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T08:00:00.000+00:00,busbar,,L2 Active Power,kW,16.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T08:00:00.000+00:00,busbar,,L1 Active Power,kW,10.98
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T08:00:00.000+00:00,busbar,,N Current (RMS),A,39.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.73
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.01
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.79
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.86
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.87
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.29
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.95
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T07:50:00.000+00:00,transformer,,Temperature,C,15.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.19
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.77
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T07:50:00.000+00:00,busbar,,L3 Active Power,kW,6.14
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T07:50:00.000+00:00,busbar,,L2 Active Power,kW,16.08
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T07:50:00.000+00:00,busbar,,L1 Active Power,kW,18.81
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T07:50:00.000+00:00,busbar,,N Current (RMS),A,50.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.45
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.45
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.96
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.37
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.27
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T07:40:00.000+00:00,transformer,,Temperature,C,14.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.69
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.38
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.89
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T07:40:00.000+00:00,busbar,,L3 Active Power,kW,9.85
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T07:40:00.000+00:00,busbar,,L2 Active Power,kW,25.37
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T07:40:00.000+00:00,busbar,,L1 Active Power,kW,13.24
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T07:40:00.000+00:00,busbar,,N Current (RMS),A,52.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.87
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.09
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.42
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.12
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.39
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.21
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,17.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T07:30:00.000+00:00,transformer,,Temperature,C,14.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.55
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.31
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T07:30:00.000+00:00,busbar,,L3 Active Power,kW,13.21
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T07:30:00.000+00:00,busbar,,L2 Active Power,kW,20.82
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T07:30:00.000+00:00,busbar,,L1 Active Power,kW,12.22
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T07:30:00.000+00:00,busbar,,N Current (RMS),A,36.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.68
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.67
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.62
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.18
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.21
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.73
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.29
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.74
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.69
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,14.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T07:20:00.000+00:00,transformer,,Temperature,C,14.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.74
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.16
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.57
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T07:20:00.000+00:00,busbar,,L3 Active Power,kW,12.91
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T07:20:00.000+00:00,busbar,,L2 Active Power,kW,18.92
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T07:20:00.000+00:00,busbar,,L1 Active Power,kW,15.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T07:20:00.000+00:00,busbar,,N Current (RMS),A,33.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.03
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.87
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.08
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.92
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.83
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.46
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.11
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.77
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,11.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T07:10:00.000+00:00,transformer,,Temperature,C,13.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.54
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.13
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T07:10:00.000+00:00,busbar,,L3 Active Power,kW,12.54
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T07:10:00.000+00:00,busbar,,L2 Active Power,kW,18.02
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T07:10:00.000+00:00,busbar,,L1 Active Power,kW,15.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T07:10:00.000+00:00,busbar,,N Current (RMS),A,35.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.88
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.57
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.67
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.44
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,9.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T07:00:00.000+00:00,transformer,,Temperature,C,13.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.82
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T07:00:00.000+00:00,busbar,,L3 Active Power,kW,20.54
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T07:00:00.000+00:00,busbar,,L2 Active Power,kW,16.17
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T07:00:00.000+00:00,busbar,,L1 Active Power,kW,15.23
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T07:00:00.000+00:00,busbar,,N Current (RMS),A,30.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.02
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.65
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.61
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.01
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.25
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.12
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.64
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,14.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T06:50:00.000+00:00,transformer,,Temperature,C,13.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T06:50:00.000+00:00,busbar,,L3 Active Power,kW,11.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T06:50:00.000+00:00,busbar,,L2 Active Power,kW,20.73
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T06:50:00.000+00:00,busbar,,L1 Active Power,kW,11.64
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T06:50:00.000+00:00,busbar,,N Current (RMS),A,38.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.75
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.94
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.76
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.55
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.29
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.59
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
