Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T04:30:00.000+00:00,transformer,,Temperature,C,11.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.81
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.14
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.99
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T04:30:00.000+00:00,busbar,,L3 Active Power,kW,9.74
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T04:30:00.000+00:00,busbar,,L2 Active Power,kW,16.07
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T04:30:00.000+00:00,busbar,,L1 Active Power,kW,8.71
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T04:30:00.000+00:00,busbar,,N Current (RMS),A,27.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.55
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.42
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.69
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.91
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.09
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,11.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T04:20:00.000+00:00,transformer,,Temperature,C,11.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.61
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.72
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.84
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T04:20:00.000+00:00,busbar,,L3 Active Power,kW,7.25
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T04:20:00.000+00:00,busbar,,L2 Active Power,kW,16.33
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T04:20:00.000+00:00,busbar,,L1 Active Power,kW,7.78
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T04:20:00.000+00:00,busbar,,N Current (RMS),A,31.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.87
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.96
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.66
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.01
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.11
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,9.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T04:10:00.000+00:00,transformer,,Temperature,C,11.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.68
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.89
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T04:10:00.000+00:00,busbar,,L3 Active Power,kW,6.47
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T04:10:00.000+00:00,busbar,,L2 Active Power,kW,15.97
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T04:10:00.000+00:00,busbar,,L1 Active Power,kW,7.78
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T04:10:00.000+00:00,busbar,,N Current (RMS),A,32.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.91
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.82
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.08
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.33
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.82
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.84
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.63
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.74
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.08
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,9.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T04:00:00.000+00:00,transformer,,Temperature,C,11.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.49
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.88
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.84
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T04:00:00.000+00:00,busbar,,L3 Active Power,kW,6.97
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T04:00:00.000+00:00,busbar,,L2 Active Power,kW,16.56
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T04:00:00.000+00:00,busbar,,L1 Active Power,kW,6.92
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T04:00:00.000+00:00,busbar,,N Current (RMS),A,34.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.74
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.18
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.24
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.11
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.01
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.82
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.78
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.96
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.08
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,9.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T03:50:00.000+00:00,transformer,,Temperature,C,11.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.27
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.43
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T03:50:00.000+00:00,busbar,,L3 Active Power,kW,7.89
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T03:50:00.000+00:00,busbar,,L2 Active Power,kW,16.96
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T03:50:00.000+00:00,busbar,,L1 Active Power,kW,6.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T03:50:00.000+00:00,busbar,,N Current (RMS),A,35.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.72
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.08
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.66
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.24
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.85
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.88
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.99
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.17
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,11.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T03:40:00.000+00:00,transformer,,Temperature,C,12.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T03:40:00.000+00:00,busbar,,L3 Active Power,kW,7.54
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T03:40:00.000+00:00,busbar,,L2 Active Power,kW,14.23
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T03:40:00.000+00:00,busbar,,L1 Active Power,kW,10.01
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T03:40:00.000+00:00,busbar,,N Current (RMS),A,23.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.27
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.85
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.71
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.87
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.56
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.95
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.77
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.17
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.89
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,11.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T03:30:00.000+00:00,transformer,,Temperature,C,12.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.34
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T03:30:00.000+00:00,busbar,,L3 Active Power,kW,6.64
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T03:30:00.000+00:00,busbar,,L2 Active Power,kW,16.73
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T03:30:00.000+00:00,busbar,,L1 Active Power,kW,10.84
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T03:30:00.000+00:00,busbar,,N Current (RMS),A,31.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.58
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.75
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.93
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.37
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.79
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.17
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.94
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,9.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T03:20:00.000+00:00,transformer,,Temperature,C,12.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.63
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T03:20:00.000+00:00,busbar,,L3 Active Power,kW,6.54
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T03:20:00.000+00:00,busbar,,L2 Active Power,kW,17.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T03:20:00.000+00:00,busbar,,L1 Active Power,kW,10.31
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T03:20:00.000+00:00,busbar,,N Current (RMS),A,34.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.68
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.06
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.37
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.71
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.77
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.99
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,9.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T03:10:00.000+00:00,transformer,,Temperature,C,12.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.78
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.67
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T03:10:00.000+00:00,busbar,,L3 Active Power,kW,7.13
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T03:10:00.000+00:00,busbar,,L2 Active Power,kW,19.11
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T03:10:00.000+00:00,busbar,,L1 Active Power,kW,7.49
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T03:10:00.000+00:00,busbar,,N Current (RMS),A,40.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.74
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.36
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.53
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.14
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.83
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.89
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,8.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T03:00:00.000+00:00,transformer,,Temperature,C,12.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.48
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T03:00:00.000+00:00,busbar,,L3 Active Power,kW,7.19
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T03:00:00.000+00:00,busbar,,L2 Active Power,kW,15.43
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T03:00:00.000+00:00,busbar,,L1 Active Power,kW,7.03
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T03:00:00.000+00:00,busbar,,N Current (RMS),A,31.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.73
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.62
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.59
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.73
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.83
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.07
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,12.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T02:50:00.000+00:00,transformer,,Temperature,C,12.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.45
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T02:50:00.000+00:00,busbar,,L3 Active Power,kW,6.45
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T02:50:00.000+00:00,busbar,,L2 Active Power,kW,16.89
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T02:50:00.000+00:00,busbar,,L1 Active Power,kW,7.79
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T02:50:00.000+00:00,busbar,,N Current (RMS),A,35.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.75
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.86
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.62
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.31
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.79
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.84
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.09
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,12.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T02:40:00.000+00:00,transformer,,Temperature,C,12.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.95
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.14
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T02:40:00.000+00:00,busbar,,L3 Active Power,kW,6.47
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T02:40:00.000+00:00,busbar,,L2 Active Power,kW,18.41
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T02:40:00.000+00:00,busbar,,L1 Active Power,kW,6.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T02:40:00.000+00:00,busbar,,N Current (RMS),A,41.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.75
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.93
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.99
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.68
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.94
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.61
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.13
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.65
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.73
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,10.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T02:30:00.000+00:00,transformer,,Temperature,C,12.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.04
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.44
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.23
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T02:30:00.000+00:00,busbar,,L3 Active Power,kW,6.81
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T02:30:00.000+00:00,busbar,,L2 Active Power,kW,14.59
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T02:30:00.000+00:00,busbar,,L1 Active Power,kW,6.35
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T02:30:00.000+00:00,busbar,,N Current (RMS),A,28.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.91
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.15
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.33
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.85
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.61
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.36
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.02
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.93
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,8.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T02:20:00.000+00:00,transformer,,Temperature,C,12.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
844549,BROOK ROAD - BOMERE HEATH,2023-04-15T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.85
