Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.16
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.95
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.87
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.96
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.18
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T17:30:00.000+00:00,transformer,,Temperature,C,23.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.99
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T17:30:00.000+00:00,busbar,,L3 Active Power,kW,14.36
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T17:30:00.000+00:00,busbar,,L2 Active Power,kW,22.11
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T17:30:00.000+00:00,busbar,,L1 Active Power,kW,30.14
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T17:30:00.000+00:00,busbar,,N Current (RMS),A,53.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.93
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.21
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.35
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,110.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.16
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T17:20:00.000+00:00,transformer,,Temperature,C,23.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T17:20:00.000+00:00,busbar,,L3 Active Power,kW,20.36
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T17:20:00.000+00:00,busbar,,L2 Active Power,kW,21.81
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T17:20:00.000+00:00,busbar,,L1 Active Power,kW,28.15
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T17:20:00.000+00:00,busbar,,N Current (RMS),A,41.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.54
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.06
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.76
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.62
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,38.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,104.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.43
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.23
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T17:10:00.000+00:00,transformer,,Temperature,C,23.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.29
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T17:10:00.000+00:00,busbar,,L3 Active Power,kW,26.49
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T17:10:00.000+00:00,busbar,,L2 Active Power,kW,21.98
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T17:10:00.000+00:00,busbar,,L1 Active Power,kW,22.52
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T17:10:00.000+00:00,busbar,,N Current (RMS),A,32.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.65
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.37
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.79
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.06
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.75
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.83
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T17:00:00.000+00:00,transformer,,Temperature,C,22.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T17:00:00.000+00:00,busbar,,L3 Active Power,kW,24.43
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T17:00:00.000+00:00,busbar,,L2 Active Power,kW,28.75
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T17:00:00.000+00:00,busbar,,L1 Active Power,kW,21.62
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T17:00:00.000+00:00,busbar,,N Current (RMS),A,35.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.35
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.29
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.69
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,115.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.42
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.99
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.18
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T16:50:00.000+00:00,transformer,,Temperature,C,22.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T16:50:00.000+00:00,busbar,,L3 Active Power,kW,21.72
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T16:50:00.000+00:00,busbar,,L2 Active Power,kW,34.69
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T16:50:00.000+00:00,busbar,,L1 Active Power,kW,21.89
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T16:50:00.000+00:00,busbar,,N Current (RMS),A,49.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,144.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.68
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.94
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.65
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.49
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,103.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,107.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.58
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.32
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T16:40:00.000+00:00,transformer,,Temperature,C,22.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T16:40:00.000+00:00,busbar,,L3 Active Power,kW,26.52
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T16:40:00.000+00:00,busbar,,L2 Active Power,kW,35.15
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T16:40:00.000+00:00,busbar,,L1 Active Power,kW,25.81
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T16:40:00.000+00:00,busbar,,N Current (RMS),A,44.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,147.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.11
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.91
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.09
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.98
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,99.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.12
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.97
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.32
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,16.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T16:30:00.000+00:00,transformer,,Temperature,C,22.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T16:30:00.000+00:00,busbar,,L3 Active Power,kW,26.03
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T16:30:00.000+00:00,busbar,,L2 Active Power,kW,27.05
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T16:30:00.000+00:00,busbar,,L1 Active Power,kW,25.31
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T16:30:00.000+00:00,busbar,,N Current (RMS),A,32.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.84
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.77
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.98
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,103.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.93
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.39
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.24
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T16:20:00.000+00:00,transformer,,Temperature,C,22.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T16:20:00.000+00:00,busbar,,L3 Active Power,kW,25.77
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T16:20:00.000+00:00,busbar,,L2 Active Power,kW,25.16
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T16:20:00.000+00:00,busbar,,L1 Active Power,kW,23.22
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T16:20:00.000+00:00,busbar,,N Current (RMS),A,30.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.07
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.67
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.52
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.95
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.67
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.94
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.19
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.33
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T16:10:00.000+00:00,transformer,,Temperature,C,22.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T16:10:00.000+00:00,busbar,,L3 Active Power,kW,21.47
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T16:10:00.000+00:00,busbar,,L2 Active Power,kW,20.69
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T16:10:00.000+00:00,busbar,,L1 Active Power,kW,22.28
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T16:10:00.000+00:00,busbar,,N Current (RMS),A,28.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.02
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.06
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.34
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.01
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.18
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.87
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.87
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,13.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T16:00:00.000+00:00,transformer,,Temperature,C,22.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T16:00:00.000+00:00,busbar,,L3 Active Power,kW,22.24
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T16:00:00.000+00:00,busbar,,L2 Active Power,kW,20.22
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T16:00:00.000+00:00,busbar,,L1 Active Power,kW,19.89
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T16:00:00.000+00:00,busbar,,N Current (RMS),A,28.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.66
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.61
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.76
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.16
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.24
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.56
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,15.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T15:50:00.000+00:00,transformer,,Temperature,C,23.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T15:50:00.000+00:00,busbar,,L3 Active Power,kW,24.82
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T15:50:00.000+00:00,busbar,,L2 Active Power,kW,23.85
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T15:50:00.000+00:00,busbar,,L1 Active Power,kW,18.33
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T15:50:00.000+00:00,busbar,,N Current (RMS),A,32.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.74
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.07
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.66
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.56
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.65
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T15:40:00.000+00:00,transformer,,Temperature,C,23.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T15:40:00.000+00:00,busbar,,L3 Active Power,kW,23.17
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T15:40:00.000+00:00,busbar,,L2 Active Power,kW,21.06
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T15:40:00.000+00:00,busbar,,L1 Active Power,kW,19.22
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T15:40:00.000+00:00,busbar,,N Current (RMS),A,29.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.03
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.15
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.65
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.71
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.31
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.74
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.77
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,10.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T15:30:00.000+00:00,transformer,,Temperature,C,23.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T15:30:00.000+00:00,busbar,,L3 Active Power,kW,26.46
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T15:30:00.000+00:00,busbar,,L2 Active Power,kW,21.39
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T15:30:00.000+00:00,busbar,,L1 Active Power,kW,25.48
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T15:30:00.000+00:00,busbar,,N Current (RMS),A,32.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.68
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.37
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.81
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.05
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.1
