Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.22
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T13:10:00.000+00:00,transformer,,Temperature,C,22.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.26
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.62
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T13:10:00.000+00:00,busbar,,L3 Active Power,kW,11.72
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T13:10:00.000+00:00,busbar,,L2 Active Power,kW,20.44
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T13:10:00.000+00:00,busbar,,L1 Active Power,kW,11.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T13:10:00.000+00:00,busbar,,N Current (RMS),A,36.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.67
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.96
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.74
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.58
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.09
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.38
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.77
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T13:00:00.000+00:00,transformer,,Temperature,C,22.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T13:00:00.000+00:00,busbar,,L3 Active Power,kW,12.87
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T13:00:00.000+00:00,busbar,,L2 Active Power,kW,18.12
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T13:00:00.000+00:00,busbar,,L1 Active Power,kW,13.34
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T13:00:00.000+00:00,busbar,,N Current (RMS),A,29.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.11
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.98
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.11
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.46
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.89
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.92
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.27
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T12:50:00.000+00:00,transformer,,Temperature,C,22.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.37
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.66
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.53
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T12:50:00.000+00:00,busbar,,L3 Active Power,kW,15.87
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T12:50:00.000+00:00,busbar,,L2 Active Power,kW,19.03
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T12:50:00.000+00:00,busbar,,L1 Active Power,kW,11.73
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T12:50:00.000+00:00,busbar,,N Current (RMS),A,33.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.92
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.36
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.82
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.18
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.67
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.73
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,44.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.26
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.01
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,16.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T12:40:00.000+00:00,transformer,,Temperature,C,22.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.29
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.31
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.54
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T12:40:00.000+00:00,busbar,,L3 Active Power,kW,18.19
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T12:40:00.000+00:00,busbar,,L2 Active Power,kW,25.07
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T12:40:00.000+00:00,busbar,,L1 Active Power,kW,8.93
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T12:40:00.000+00:00,busbar,,N Current (RMS),A,56.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.71
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.02
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.97
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.25
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.57
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.47
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T12:10:00.000+00:00,transformer,,Temperature,C,21.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.25
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T12:10:00.000+00:00,busbar,,L3 Active Power,kW,17.97
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T12:10:00.000+00:00,busbar,,L2 Active Power,kW,30.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T12:10:00.000+00:00,busbar,,L1 Active Power,kW,14.45
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T12:10:00.000+00:00,busbar,,N Current (RMS),A,56.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.91
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.86
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.47
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.06
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.98
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.38
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,37.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T12:00:00.000+00:00,transformer,,Temperature,C,21.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T12:00:00.000+00:00,busbar,,L3 Active Power,kW,23.85
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T12:00:00.000+00:00,busbar,,L2 Active Power,kW,29.84
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T12:00:00.000+00:00,busbar,,L1 Active Power,kW,15.85
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T12:00:00.000+00:00,busbar,,N Current (RMS),A,46.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.86
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.47
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.04
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.34
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.01
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,35.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T11:50:00.000+00:00,transformer,,Temperature,C,21.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.37
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T11:50:00.000+00:00,busbar,,L3 Active Power,kW,17.96
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T11:50:00.000+00:00,busbar,,L2 Active Power,kW,28.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T11:50:00.000+00:00,busbar,,L1 Active Power,kW,15.48
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T11:50:00.000+00:00,busbar,,N Current (RMS),A,49.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.19
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.85
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.85
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.19
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.74
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.33
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.42
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T11:40:00.000+00:00,transformer,,Temperature,C,22.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T11:40:00.000+00:00,busbar,,L3 Active Power,kW,14.59
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T11:40:00.000+00:00,busbar,,L2 Active Power,kW,21.18
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T11:40:00.000+00:00,busbar,,L1 Active Power,kW,18.61
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T11:40:00.000+00:00,busbar,,N Current (RMS),A,33.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.22
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.33
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.51
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.39
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.11
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T11:30:00.000+00:00,transformer,,Temperature,C,22.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T11:30:00.000+00:00,busbar,,L3 Active Power,kW,19.91
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T11:30:00.000+00:00,busbar,,L2 Active Power,kW,20.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T11:30:00.000+00:00,busbar,,L1 Active Power,kW,17.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T11:30:00.000+00:00,busbar,,N Current (RMS),A,31.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.96
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.76
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.05
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.56
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.86
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.72
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T11:20:00.000+00:00,transformer,,Temperature,C,21.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.63
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T11:20:00.000+00:00,busbar,,L3 Active Power,kW,21.52
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T11:20:00.000+00:00,busbar,,L2 Active Power,kW,19.62
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T11:20:00.000+00:00,busbar,,L1 Active Power,kW,18.77
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T11:20:00.000+00:00,busbar,,N Current (RMS),A,28.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.53
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.13
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.76
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.44
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T11:10:00.000+00:00,transformer,,Temperature,C,21.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T11:10:00.000+00:00,busbar,,L3 Active Power,kW,20.53
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T11:10:00.000+00:00,busbar,,L2 Active Power,kW,23.64
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T11:10:00.000+00:00,busbar,,L1 Active Power,kW,22.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T11:10:00.000+00:00,busbar,,N Current (RMS),A,32.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.82
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.94
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.31
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.29
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.56
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.89
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T11:00:00.000+00:00,transformer,,Temperature,C,21.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T11:00:00.000+00:00,busbar,,L3 Active Power,kW,20.11
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T11:00:00.000+00:00,busbar,,L2 Active Power,kW,25.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T11:00:00.000+00:00,busbar,,L1 Active Power,kW,24.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T11:00:00.000+00:00,busbar,,N Current (RMS),A,30.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.06
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.79
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.23
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.29
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.69
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,12.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T10:50:00.000+00:00,transformer,,Temperature,C,21.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T10:50:00.000+00:00,busbar,,L3 Active Power,kW,19.67
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T10:50:00.000+00:00,busbar,,L2 Active Power,kW,15.08
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T10:50:00.000+00:00,busbar,,L1 Active Power,kW,16.92
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T10:50:00.000+00:00,busbar,,N Current (RMS),A,31.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.07
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.76
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.66
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.79
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,46.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,106.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.04
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.12
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.35
