Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T08:30:00.000+00:00,transformer,,Temperature,C,18.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.77
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T08:30:00.000+00:00,busbar,,L3 Active Power,kW,18.66
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T08:30:00.000+00:00,busbar,,L2 Active Power,kW,17.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T08:30:00.000+00:00,busbar,,L1 Active Power,kW,10.67
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T08:30:00.000+00:00,busbar,,N Current (RMS),A,33.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.76
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.02
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.53
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.44
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.71
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.09
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.78
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,14.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T08:00:00.000+00:00,transformer,,Temperature,C,17.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T08:00:00.000+00:00,busbar,,L3 Active Power,kW,16.73
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T08:00:00.000+00:00,busbar,,L2 Active Power,kW,16.63
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T08:00:00.000+00:00,busbar,,L1 Active Power,kW,19.22
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T08:00:00.000+00:00,busbar,,N Current (RMS),A,32.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.57
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.51
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.41
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.75
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.55
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.34
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,10.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T07:50:00.000+00:00,transformer,,Temperature,C,17.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.62
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T07:50:00.000+00:00,busbar,,L3 Active Power,kW,15.07
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T07:50:00.000+00:00,busbar,,L2 Active Power,kW,9.72
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T07:50:00.000+00:00,busbar,,L1 Active Power,kW,19.09
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T07:50:00.000+00:00,busbar,,N Current (RMS),A,36.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.55
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.84
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.06
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.45
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.34
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,39.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.49
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.73
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.02
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,13.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T07:40:00.000+00:00,transformer,,Temperature,C,17.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.12
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T07:40:00.000+00:00,busbar,,L3 Active Power,kW,12.55
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T07:40:00.000+00:00,busbar,,L2 Active Power,kW,13.18
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T07:40:00.000+00:00,busbar,,L1 Active Power,kW,24.37
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T07:40:00.000+00:00,busbar,,N Current (RMS),A,49.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.33
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.48
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.94
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.85
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.76
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.75
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.88
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,16.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T07:30:00.000+00:00,transformer,,Temperature,C,17.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.65
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T07:30:00.000+00:00,busbar,,L3 Active Power,kW,14.24
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T07:30:00.000+00:00,busbar,,L2 Active Power,kW,10.69
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T07:30:00.000+00:00,busbar,,L1 Active Power,kW,20.73
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T07:30:00.000+00:00,busbar,,N Current (RMS),A,38.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.99
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.53
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.14
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.35
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.35
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.67
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.03
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.71
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,15.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T07:20:00.000+00:00,transformer,,Temperature,C,17.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.35
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T07:20:00.000+00:00,busbar,,L3 Active Power,kW,14.19
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T07:20:00.000+00:00,busbar,,L2 Active Power,kW,21.17
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T07:20:00.000+00:00,busbar,,L1 Active Power,kW,18.06
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T07:20:00.000+00:00,busbar,,N Current (RMS),A,38.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.69
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.99
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.47
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.11
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.58
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.71
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.78
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,11.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T07:10:00.000+00:00,transformer,,Temperature,C,17.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.06
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T07:10:00.000+00:00,busbar,,L3 Active Power,kW,12.04
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T07:10:00.000+00:00,busbar,,L2 Active Power,kW,21.11
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T07:10:00.000+00:00,busbar,,L1 Active Power,kW,18.89
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T07:10:00.000+00:00,busbar,,N Current (RMS),A,42.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.95
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.04
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.95
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.59
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.22
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,9.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T07:00:00.000+00:00,transformer,,Temperature,C,17.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.08
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T07:00:00.000+00:00,busbar,,L3 Active Power,kW,9.26
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T07:00:00.000+00:00,busbar,,L2 Active Power,kW,17.94
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T07:00:00.000+00:00,busbar,,L1 Active Power,kW,14.89
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T07:00:00.000+00:00,busbar,,N Current (RMS),A,38.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.91
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.67
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.96
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.47
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.16
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.76
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.27
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,9.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T06:50:00.000+00:00,transformer,,Temperature,C,17.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T06:50:00.000+00:00,busbar,,L3 Active Power,kW,9.12
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T06:50:00.000+00:00,busbar,,L2 Active Power,kW,15.06
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T06:50:00.000+00:00,busbar,,L1 Active Power,kW,9.74
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T06:50:00.000+00:00,busbar,,N Current (RMS),A,31.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.12
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.73
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.42
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.56
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.79
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.79
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,9.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T06:40:00.000+00:00,transformer,,Temperature,C,17.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.28
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T06:40:00.000+00:00,busbar,,L3 Active Power,kW,15.52
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T06:40:00.000+00:00,busbar,,L2 Active Power,kW,16.21
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T06:40:00.000+00:00,busbar,,L1 Active Power,kW,8.37
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T06:40:00.000+00:00,busbar,,N Current (RMS),A,36.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.26
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.14
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.12
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.19
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.73
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.93
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,8.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T06:30:00.000+00:00,transformer,,Temperature,C,17.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T06:30:00.000+00:00,busbar,,L3 Active Power,kW,10.87
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T06:30:00.000+00:00,busbar,,L2 Active Power,kW,14.42
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T06:30:00.000+00:00,busbar,,L1 Active Power,kW,9.12
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T06:30:00.000+00:00,busbar,,N Current (RMS),A,28.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.19
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.45
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.58
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.43
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.47
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.98
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,10.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T06:20:00.000+00:00,transformer,,Temperature,C,17.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T06:20:00.000+00:00,busbar,,L3 Active Power,kW,6.87
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T06:20:00.000+00:00,busbar,,L2 Active Power,kW,18.05
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T06:20:00.000+00:00,busbar,,L1 Active Power,kW,8.17
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T06:20:00.000+00:00,busbar,,N Current (RMS),A,42.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.55
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.46
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.67
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.49
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.45
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.64
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.64
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.72
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,8.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T06:10:00.000+00:00,transformer,,Temperature,C,17.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T06:10:00.000+00:00,busbar,,L3 Active Power,kW,8.13
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T06:10:00.000+00:00,busbar,,L2 Active Power,kW,14.17
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T06:10:00.000+00:00,busbar,,L1 Active Power,kW,9.64
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T06:10:00.000+00:00,busbar,,N Current (RMS),A,25.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.95
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.11
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.07
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.36
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.08
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.34
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.17
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,10.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T06:00:00.000+00:00,transformer,,Temperature,C,17.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
