Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T06:00:00.000+00:00,busbar,,L3 Active Power,kW,6.42
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T06:00:00.000+00:00,busbar,,L2 Active Power,kW,15.76
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T06:00:00.000+00:00,busbar,,L1 Active Power,kW,8.25
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T06:00:00.000+00:00,busbar,,N Current (RMS),A,34.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.09
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.32
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.45
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.98
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.82
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.67
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.83
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,7.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T05:50:00.000+00:00,transformer,,Temperature,C,17.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T05:50:00.000+00:00,busbar,,L3 Active Power,kW,6.14
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T05:50:00.000+00:00,busbar,,L2 Active Power,kW,12.12
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T05:50:00.000+00:00,busbar,,L1 Active Power,kW,6.81
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T05:50:00.000+00:00,busbar,,N Current (RMS),A,25.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.95
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.39
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.25
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.59
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.21
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,7.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T05:40:00.000+00:00,transformer,,Temperature,C,17.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T05:40:00.000+00:00,busbar,,L3 Active Power,kW,5.98
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T05:40:00.000+00:00,busbar,,L2 Active Power,kW,13.47
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T05:40:00.000+00:00,busbar,,L1 Active Power,kW,7.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T05:40:00.000+00:00,busbar,,N Current (RMS),A,30.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.84
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.39
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.12
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.03
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.73
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.32
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.97
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,7.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T05:30:00.000+00:00,transformer,,Temperature,C,17.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T05:30:00.000+00:00,busbar,,L3 Active Power,kW,6.12
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T05:30:00.000+00:00,busbar,,L2 Active Power,kW,10.45
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T05:30:00.000+00:00,busbar,,L1 Active Power,kW,7.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T05:30:00.000+00:00,busbar,,N Current (RMS),A,23.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.05
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.89
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.98
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.45
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.77
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.37
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.43
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,7.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T05:20:00.000+00:00,transformer,,Temperature,C,17.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T05:20:00.000+00:00,busbar,,L3 Active Power,kW,6.66
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T05:20:00.000+00:00,busbar,,L2 Active Power,kW,10.35
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T05:20:00.000+00:00,busbar,,L1 Active Power,kW,6.88
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T05:20:00.000+00:00,busbar,,N Current (RMS),A,20.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.83
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.43
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,12.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.67
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.31
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,7.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T05:10:00.000+00:00,transformer,,Temperature,C,17.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T05:10:00.000+00:00,busbar,,L3 Active Power,kW,9.27
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T05:10:00.000+00:00,busbar,,L2 Active Power,kW,10.03
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T05:10:00.000+00:00,busbar,,L1 Active Power,kW,9.73
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T05:10:00.000+00:00,busbar,,N Current (RMS),A,15.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.89
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.39
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.85
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.26
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.69
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.13
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,10.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T05:00:00.000+00:00,transformer,,Temperature,C,17.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.32
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T05:00:00.000+00:00,busbar,,L3 Active Power,kW,7.08
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T05:00:00.000+00:00,busbar,,L2 Active Power,kW,11.45
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T05:00:00.000+00:00,busbar,,L1 Active Power,kW,10.39
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T05:00:00.000+00:00,busbar,,N Current (RMS),A,20.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.87
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.35
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.88
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.32
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.72
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.33
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.19
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,6.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T04:50:00.000+00:00,transformer,,Temperature,C,17.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.47
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.36
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T04:50:00.000+00:00,busbar,,L3 Active Power,kW,6.06
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T04:50:00.000+00:00,busbar,,L2 Active Power,kW,12.21
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T04:50:00.000+00:00,busbar,,L1 Active Power,kW,8.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T04:50:00.000+00:00,busbar,,N Current (RMS),A,23.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.86
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.67
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.83
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.63
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,11.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.69
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.62
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,8.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T04:40:00.000+00:00,transformer,,Temperature,C,17.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.67
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.47
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T04:40:00.000+00:00,busbar,,L3 Active Power,kW,6.36
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T04:40:00.000+00:00,busbar,,L2 Active Power,kW,10.45
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T04:40:00.000+00:00,busbar,,L1 Active Power,kW,6.93
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T04:40:00.000+00:00,busbar,,N Current (RMS),A,18.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.11
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.38
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.94
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.18
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.53
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.68
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.62
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.19
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,8.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T04:30:00.000+00:00,transformer,,Temperature,C,17.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.66
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T04:30:00.000+00:00,busbar,,L3 Active Power,kW,5.63
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T04:30:00.000+00:00,busbar,,L2 Active Power,kW,9.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T04:30:00.000+00:00,busbar,,L1 Active Power,kW,6.71
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T04:30:00.000+00:00,busbar,,N Current (RMS),A,19.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.27
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.32
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.53
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.98
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.64
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,8.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T04:20:00.000+00:00,transformer,,Temperature,C,18.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.04
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.81
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T04:20:00.000+00:00,busbar,,L3 Active Power,kW,5.13
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T04:20:00.000+00:00,busbar,,L2 Active Power,kW,10.24
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T04:20:00.000+00:00,busbar,,L1 Active Power,kW,6.08
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T04:20:00.000+00:00,busbar,,N Current (RMS),A,22.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.93
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.46
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.68
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.05
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.56
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,7.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T04:10:00.000+00:00,transformer,,Temperature,C,18.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T04:10:00.000+00:00,busbar,,L3 Active Power,kW,6.38
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T04:10:00.000+00:00,busbar,,L2 Active Power,kW,13.52
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T04:10:00.000+00:00,busbar,,L1 Active Power,kW,6.76
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T04:10:00.000+00:00,busbar,,N Current (RMS),A,28.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.48
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.73
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.06
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.34
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.51
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.65
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.43
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.99
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,7.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T04:00:00.000+00:00,transformer,,Temperature,C,18.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.75
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.33
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T04:00:00.000+00:00,busbar,,L3 Active Power,kW,6.71
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T04:00:00.000+00:00,busbar,,L2 Active Power,kW,16.77
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T04:00:00.000+00:00,busbar,,L1 Active Power,kW,6.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T04:00:00.000+00:00,busbar,,N Current (RMS),A,35.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.32
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.23
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.97
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.74
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.65
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.72
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.13
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.11
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,10.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T03:50:00.000+00:00,transformer,,Temperature,C,18.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.54
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.37
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-16T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
