Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.42
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.63
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.01
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.82
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.67
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.82
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,8.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T23:20:00.000+00:00,transformer,,Temperature,C,17.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.82
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.64
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.42
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T23:20:00.000+00:00,busbar,,L3 Active Power,kW,7.24
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T23:20:00.000+00:00,busbar,,L2 Active Power,kW,13.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T23:20:00.000+00:00,busbar,,L1 Active Power,kW,9.83
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T23:20:00.000+00:00,busbar,,N Current (RMS),A,25.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.55
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.84
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.86
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.32
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.95
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.59
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.62
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.09
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.08
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,11.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T23:10:00.000+00:00,transformer,,Temperature,C,17.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.54
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.31
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.14
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T23:10:00.000+00:00,busbar,,L3 Active Power,kW,5.94
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T23:10:00.000+00:00,busbar,,L2 Active Power,kW,15.04
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T23:10:00.000+00:00,busbar,,L1 Active Power,kW,8.68
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T23:10:00.000+00:00,busbar,,N Current (RMS),A,32.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.69
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.43
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.68
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.73
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.06
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.77
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.52
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.36
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,9.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T23:00:00.000+00:00,transformer,,Temperature,C,18.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.75
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.41
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T23:00:00.000+00:00,busbar,,L3 Active Power,kW,12.46
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T23:00:00.000+00:00,busbar,,L2 Active Power,kW,15.25
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T23:00:00.000+00:00,busbar,,L1 Active Power,kW,12.41
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T23:00:00.000+00:00,busbar,,N Current (RMS),A,26.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.57
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.85
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.42
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.86
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.92
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.74
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.13
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.48
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,9.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T22:50:00.000+00:00,transformer,,Temperature,C,18.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.68
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.32
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T22:50:00.000+00:00,busbar,,L3 Active Power,kW,7.16
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T22:50:00.000+00:00,busbar,,L2 Active Power,kW,15.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T22:50:00.000+00:00,busbar,,L1 Active Power,kW,13.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T22:50:00.000+00:00,busbar,,N Current (RMS),A,32.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.93
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.13
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.06
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.23
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.92
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.64
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.29
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,7.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T22:40:00.000+00:00,transformer,,Temperature,C,18.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.59
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.47
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.04
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T22:40:00.000+00:00,busbar,,L3 Active Power,kW,8.05
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T22:40:00.000+00:00,busbar,,L2 Active Power,kW,14.71
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T22:40:00.000+00:00,busbar,,L1 Active Power,kW,10.52
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T22:40:00.000+00:00,busbar,,N Current (RMS),A,27.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.59
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.51
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.56
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.82
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.91
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.77
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.24
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,7.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T22:30:00.000+00:00,transformer,,Temperature,C,18.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.52
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.41
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.04
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T22:30:00.000+00:00,busbar,,L3 Active Power,kW,7.43
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T22:30:00.000+00:00,busbar,,L2 Active Power,kW,14.33
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T22:30:00.000+00:00,busbar,,L1 Active Power,kW,9.06
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T22:30:00.000+00:00,busbar,,N Current (RMS),A,29.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.84
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.13
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.55
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.83
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.91
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.43
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.36
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,9.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T22:20:00.000+00:00,transformer,,Temperature,C,19.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.34
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.27
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.91
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T22:20:00.000+00:00,busbar,,L3 Active Power,kW,9.04
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T22:20:00.000+00:00,busbar,,L2 Active Power,kW,15.97
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T22:20:00.000+00:00,busbar,,L1 Active Power,kW,9.18
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T22:20:00.000+00:00,busbar,,N Current (RMS),A,30.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.39
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.88
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.57
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.83
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.93
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.54
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.65
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,10.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T22:10:00.000+00:00,transformer,,Temperature,C,19.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.95
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.69
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.38
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T22:10:00.000+00:00,busbar,,L3 Active Power,kW,7.82
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T22:10:00.000+00:00,busbar,,L2 Active Power,kW,17.12
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T22:10:00.000+00:00,busbar,,L1 Active Power,kW,9.48
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T22:10:00.000+00:00,busbar,,N Current (RMS),A,35.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.31
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.42
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.72
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.98
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.11
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.45
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,13.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T22:00:00.000+00:00,transformer,,Temperature,C,19.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.25
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.04
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.63
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T22:00:00.000+00:00,busbar,,L3 Active Power,kW,8.88
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T22:00:00.000+00:00,busbar,,L2 Active Power,kW,16.53
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T22:00:00.000+00:00,busbar,,L1 Active Power,kW,11.17
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T22:00:00.000+00:00,busbar,,N Current (RMS),A,33.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.52
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.79
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.15
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.62
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.99
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.74
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,12.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T21:50:00.000+00:00,transformer,,Temperature,C,20.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.57
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.56
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.21
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T21:50:00.000+00:00,busbar,,L3 Active Power,kW,11.42
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T21:50:00.000+00:00,busbar,,L2 Active Power,kW,18.13
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T21:50:00.000+00:00,busbar,,L1 Active Power,kW,10.13
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T21:50:00.000+00:00,busbar,,N Current (RMS),A,32.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.38
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.95
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.93
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.76
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.46
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.35
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.96
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,13.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T21:40:00.000+00:00,transformer,,Temperature,C,20.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.07
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T21:40:00.000+00:00,busbar,,L3 Active Power,kW,10.39
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T21:40:00.000+00:00,busbar,,L2 Active Power,kW,19.11
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T21:40:00.000+00:00,busbar,,L1 Active Power,kW,10.07
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T21:40:00.000+00:00,busbar,,N Current (RMS),A,35.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.55
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.87
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.36
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.27
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.54
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.92
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.79
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,14.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T21:30:00.000+00:00,transformer,,Temperature,C,20.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.26
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.39
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T21:30:00.000+00:00,busbar,,L3 Active Power,kW,14.41
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T21:30:00.000+00:00,busbar,,L2 Active Power,kW,20.28
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T21:30:00.000+00:00,busbar,,L1 Active Power,kW,10.07
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T21:30:00.000+00:00,busbar,,N Current (RMS),A,37.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.53
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.03
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.34
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.65
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.18
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.36
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.19
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T21:20:00.000+00:00,transformer,,Temperature,C,21.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.17
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.25
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.33
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T21:20:00.000+00:00,busbar,,L3 Active Power,kW,13.21
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T21:20:00.000+00:00,busbar,,L2 Active Power,kW,21.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T21:20:00.000+00:00,busbar,,L1 Active Power,kW,12.85
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T21:20:00.000+00:00,busbar,,N Current (RMS),A,37.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.42
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.82
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.11
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.94
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.5
