Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.11
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.25
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T19:00:00.000+00:00,transformer,,Temperature,C,23.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T19:00:00.000+00:00,busbar,,L3 Active Power,kW,26.86
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T19:00:00.000+00:00,busbar,,L2 Active Power,kW,30.92
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T19:00:00.000+00:00,busbar,,L1 Active Power,kW,18.07
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T19:00:00.000+00:00,busbar,,N Current (RMS),A,48.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.94
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.05
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.99
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.91
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.72
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.82
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T18:50:00.000+00:00,transformer,,Temperature,C,23.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T18:50:00.000+00:00,busbar,,L3 Active Power,kW,24.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T18:50:00.000+00:00,busbar,,L2 Active Power,kW,30.71
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T18:50:00.000+00:00,busbar,,L1 Active Power,kW,16.92
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T18:50:00.000+00:00,busbar,,N Current (RMS),A,48.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.73
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.71
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.73
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.86
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.76
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.71
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.44
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T18:40:00.000+00:00,transformer,,Temperature,C,23.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T18:40:00.000+00:00,busbar,,L3 Active Power,kW,24.86
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T18:40:00.000+00:00,busbar,,L2 Active Power,kW,32.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T18:40:00.000+00:00,busbar,,L1 Active Power,kW,19.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T18:40:00.000+00:00,busbar,,N Current (RMS),A,47.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.48
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.52
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.37
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.09
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.88
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.59
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T18:30:00.000+00:00,transformer,,Temperature,C,23.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T18:30:00.000+00:00,busbar,,L3 Active Power,kW,21.25
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T18:30:00.000+00:00,busbar,,L2 Active Power,kW,30.99
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T18:30:00.000+00:00,busbar,,L1 Active Power,kW,13.69
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T18:30:00.000+00:00,busbar,,N Current (RMS),A,56.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.29
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.38
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.88
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.85
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.65
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T18:20:00.000+00:00,transformer,,Temperature,C,23.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T18:20:00.000+00:00,busbar,,L3 Active Power,kW,26.28
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T18:20:00.000+00:00,busbar,,L2 Active Power,kW,30.88
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T18:20:00.000+00:00,busbar,,L1 Active Power,kW,15.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T18:20:00.000+00:00,busbar,,N Current (RMS),A,52.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.66
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.98
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.02
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.13
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.75
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.04
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.79
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T18:10:00.000+00:00,transformer,,Temperature,C,23.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T18:10:00.000+00:00,busbar,,L3 Active Power,kW,22.73
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T18:10:00.000+00:00,busbar,,L2 Active Power,kW,31.06
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T18:10:00.000+00:00,busbar,,L1 Active Power,kW,14.92
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T18:10:00.000+00:00,busbar,,N Current (RMS),A,55.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.38
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.34
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.98
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.04
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,43.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.69
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.11
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.79
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T18:00:00.000+00:00,transformer,,Temperature,C,23.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T18:00:00.000+00:00,busbar,,L3 Active Power,kW,24.03
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T18:00:00.000+00:00,busbar,,L2 Active Power,kW,32.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T18:00:00.000+00:00,busbar,,L1 Active Power,kW,12.83
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T18:00:00.000+00:00,busbar,,N Current (RMS),A,63.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.03
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.83
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.65
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,41.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,115.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.95
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.93
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.41
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,15.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T17:50:00.000+00:00,transformer,,Temperature,C,23.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T17:50:00.000+00:00,busbar,,L3 Active Power,kW,19.65
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T17:50:00.000+00:00,busbar,,L2 Active Power,kW,33.76
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T17:50:00.000+00:00,busbar,,L1 Active Power,kW,19.06
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T17:50:00.000+00:00,busbar,,N Current (RMS),A,53.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.24
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.63
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.28
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.53
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,103.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.32
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.11
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.47
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,8.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T17:40:00.000+00:00,transformer,,Temperature,C,23.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T17:40:00.000+00:00,busbar,,L3 Active Power,kW,20.96
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T17:40:00.000+00:00,busbar,,L2 Active Power,kW,27.39
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T17:40:00.000+00:00,busbar,,L1 Active Power,kW,23.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T17:40:00.000+00:00,busbar,,N Current (RMS),A,41.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.56
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.73
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.47
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.42
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.18
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.84
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,14.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T17:30:00.000+00:00,transformer,,Temperature,C,23.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T17:30:00.000+00:00,busbar,,L3 Active Power,kW,25.15
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T17:30:00.000+00:00,busbar,,L2 Active Power,kW,27.58
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T17:30:00.000+00:00,busbar,,L1 Active Power,kW,26.31
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T17:30:00.000+00:00,busbar,,N Current (RMS),A,33.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.66
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.05
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.53
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.19
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.25
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,15.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T17:20:00.000+00:00,transformer,,Temperature,C,23.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T17:20:00.000+00:00,busbar,,L3 Active Power,kW,24.65
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T17:20:00.000+00:00,busbar,,L2 Active Power,kW,29.63
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T17:20:00.000+00:00,busbar,,L1 Active Power,kW,21.44
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T17:20:00.000+00:00,busbar,,N Current (RMS),A,39.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.46
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.04
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.13
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.93
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.25
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.74
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.43
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.02
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T17:10:00.000+00:00,transformer,,Temperature,C,23.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T17:10:00.000+00:00,busbar,,L3 Active Power,kW,20.87
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T17:10:00.000+00:00,busbar,,L2 Active Power,kW,28.35
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T17:10:00.000+00:00,busbar,,L1 Active Power,kW,26.27
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T17:10:00.000+00:00,busbar,,N Current (RMS),A,40.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.63
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.97
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.42
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.43
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.58
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.31
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,12.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T17:00:00.000+00:00,transformer,,Temperature,C,23.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T17:00:00.000+00:00,busbar,,L3 Active Power,kW,25.38
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T17:00:00.000+00:00,busbar,,L2 Active Power,kW,25.73
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T17:00:00.000+00:00,busbar,,L1 Active Power,kW,19.93
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T17:00:00.000+00:00,busbar,,N Current (RMS),A,34.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.62
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.18
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.65
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.07
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.69
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.29
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.82
