Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T16:50:00.000+00:00,transformer,,Temperature,C,23.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T16:50:00.000+00:00,busbar,,L3 Active Power,kW,24.94
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T16:50:00.000+00:00,busbar,,L2 Active Power,kW,23.67
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T16:50:00.000+00:00,busbar,,L1 Active Power,kW,22.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T16:50:00.000+00:00,busbar,,N Current (RMS),A,30.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.08
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.59
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.24
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.46
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.65
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,108.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.83
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.33
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.08
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T16:40:00.000+00:00,transformer,,Temperature,C,23.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T16:40:00.000+00:00,busbar,,L3 Active Power,kW,27.08
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T16:40:00.000+00:00,busbar,,L2 Active Power,kW,23.79
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T16:40:00.000+00:00,busbar,,L1 Active Power,kW,29.73
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T16:40:00.000+00:00,busbar,,N Current (RMS),A,34.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.64
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.79
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.54
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.54
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.95
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.32
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.76
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T16:30:00.000+00:00,transformer,,Temperature,C,24.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T16:30:00.000+00:00,busbar,,L3 Active Power,kW,25.29
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T16:30:00.000+00:00,busbar,,L2 Active Power,kW,26.86
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T16:30:00.000+00:00,busbar,,L1 Active Power,kW,17.72
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T16:30:00.000+00:00,busbar,,N Current (RMS),A,36.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.03
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.71
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.13
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.51
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.05
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.04
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T16:20:00.000+00:00,transformer,,Temperature,C,24.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T16:20:00.000+00:00,busbar,,L3 Active Power,kW,17.22
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T16:20:00.000+00:00,busbar,,L2 Active Power,kW,27.35
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T16:20:00.000+00:00,busbar,,L1 Active Power,kW,18.18
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T16:20:00.000+00:00,busbar,,N Current (RMS),A,45.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.51
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.39
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.24
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,56.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,113.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.32
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.78
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.78
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,15.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T16:10:00.000+00:00,transformer,,Temperature,C,24.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T16:10:00.000+00:00,busbar,,L3 Active Power,kW,23.91
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T16:10:00.000+00:00,busbar,,L2 Active Power,kW,31.17
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T16:10:00.000+00:00,busbar,,L1 Active Power,kW,14.02
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T16:10:00.000+00:00,busbar,,N Current (RMS),A,57.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.71
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.97
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.31
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.28
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,50.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,104.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.29
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.51
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.96
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,14.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T16:00:00.000+00:00,transformer,,Temperature,C,24.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T16:00:00.000+00:00,busbar,,L3 Active Power,kW,16.25
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T16:00:00.000+00:00,busbar,,L2 Active Power,kW,28.83
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T16:00:00.000+00:00,busbar,,L1 Active Power,kW,12.25
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T16:00:00.000+00:00,busbar,,N Current (RMS),A,55.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.44
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.91
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.03
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,43.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.09
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.06
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.89
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T15:50:00.000+00:00,transformer,,Temperature,C,24.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T15:50:00.000+00:00,busbar,,L3 Active Power,kW,14.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T15:50:00.000+00:00,busbar,,L2 Active Power,kW,26.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T15:50:00.000+00:00,busbar,,L1 Active Power,kW,15.19
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T15:50:00.000+00:00,busbar,,N Current (RMS),A,43.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.17
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.59
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.53
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.83
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,11.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T15:40:00.000+00:00,transformer,,Temperature,C,24.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T15:40:00.000+00:00,busbar,,L3 Active Power,kW,10.17
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T15:40:00.000+00:00,busbar,,L2 Active Power,kW,14.12
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T15:40:00.000+00:00,busbar,,L1 Active Power,kW,11.93
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T15:40:00.000+00:00,busbar,,N Current (RMS),A,35.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.17
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.02
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.65
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,11.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T15:30:00.000+00:00,transformer,,Temperature,C,24.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.85
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T15:30:00.000+00:00,busbar,,L3 Active Power,kW,5.52
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T15:30:00.000+00:00,busbar,,L2 Active Power,kW,7.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T15:30:00.000+00:00,busbar,,L1 Active Power,kW,16.52
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T15:30:00.000+00:00,busbar,,N Current (RMS),A,40.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.85
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.89
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.86
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.27
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.27
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.97
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.75
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.97
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,9.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T15:20:00.000+00:00,transformer,,Temperature,C,23.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.82
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T15:20:00.000+00:00,busbar,,L3 Active Power,kW,9.86
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T15:20:00.000+00:00,busbar,,L2 Active Power,kW,9.61
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T15:20:00.000+00:00,busbar,,L1 Active Power,kW,12.24
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T15:20:00.000+00:00,busbar,,N Current (RMS),A,25.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.17
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.41
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.69
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.46
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.16
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.71
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.18
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,12.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T15:10:00.000+00:00,transformer,,Temperature,C,23.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.57
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T15:10:00.000+00:00,busbar,,L3 Active Power,kW,7.25
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T15:10:00.000+00:00,busbar,,L2 Active Power,kW,13.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T15:10:00.000+00:00,busbar,,L1 Active Power,kW,13.64
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T15:10:00.000+00:00,busbar,,N Current (RMS),A,35.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.12
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.08
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.27
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.26
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.56
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.15
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,12.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T15:00:00.000+00:00,transformer,,Temperature,C,23.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.69
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.51
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T15:00:00.000+00:00,busbar,,L3 Active Power,kW,9.38
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T15:00:00.000+00:00,busbar,,L2 Active Power,kW,13.64
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T15:00:00.000+00:00,busbar,,L1 Active Power,kW,13.42
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T15:00:00.000+00:00,busbar,,N Current (RMS),A,28.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.53
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.23
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.13
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.48
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,8.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T14:50:00.000+00:00,transformer,,Temperature,C,23.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.93
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.73
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T14:50:00.000+00:00,busbar,,L3 Active Power,kW,9.53
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T14:50:00.000+00:00,busbar,,L2 Active Power,kW,12.67
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T14:50:00.000+00:00,busbar,,L1 Active Power,kW,10.88
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T14:50:00.000+00:00,busbar,,N Current (RMS),A,23.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.89
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.27
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.73
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.84
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.23
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.14
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.12
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.59
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,9.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.4
