Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T14:40:00.000+00:00,transformer,,Temperature,C,23.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.15
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.12
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T14:40:00.000+00:00,busbar,,L3 Active Power,kW,6.13
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T14:40:00.000+00:00,busbar,,L2 Active Power,kW,6.85
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T14:40:00.000+00:00,busbar,,L1 Active Power,kW,10.43
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T14:40:00.000+00:00,busbar,,N Current (RMS),A,23.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.95
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.33
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.52
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.74
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.59
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.54
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.55
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,9.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T14:30:00.000+00:00,transformer,,Temperature,C,24.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.35
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T14:30:00.000+00:00,busbar,,L3 Active Power,kW,11.91
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T14:30:00.000+00:00,busbar,,L2 Active Power,kW,7.06
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T14:30:00.000+00:00,busbar,,L1 Active Power,kW,9.29
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T14:30:00.000+00:00,busbar,,N Current (RMS),A,29.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.03
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.24
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.28
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.07
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.14
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.95
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,14.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T14:20:00.000+00:00,transformer,,Temperature,C,24.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.09
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.04
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T14:20:00.000+00:00,busbar,,L3 Active Power,kW,10.32
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T14:20:00.000+00:00,busbar,,L2 Active Power,kW,8.42
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T14:20:00.000+00:00,busbar,,L1 Active Power,kW,7.55
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T14:20:00.000+00:00,busbar,,N Current (RMS),A,24.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.39
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.41
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.29
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.75
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.06
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.26
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.56
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,9.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T14:10:00.000+00:00,transformer,,Temperature,C,25.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.11
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T14:10:00.000+00:00,busbar,,L3 Active Power,kW,8.35
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T14:10:00.000+00:00,busbar,,L2 Active Power,kW,6.55
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T14:10:00.000+00:00,busbar,,L1 Active Power,kW,7.31
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T14:10:00.000+00:00,busbar,,N Current (RMS),A,21.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.05
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.98
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.08
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.44
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.45
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.49
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,11.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T14:00:00.000+00:00,transformer,,Temperature,C,25.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.47
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T14:00:00.000+00:00,busbar,,L3 Active Power,kW,6.61
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T14:00:00.000+00:00,busbar,,L2 Active Power,kW,6.43
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T14:00:00.000+00:00,busbar,,L1 Active Power,kW,9.57
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T14:00:00.000+00:00,busbar,,N Current (RMS),A,25.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.08
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.77
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.85
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.05
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.54
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.69
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.43
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.27
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,10.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T13:50:00.000+00:00,transformer,,Temperature,C,25.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.07
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T13:50:00.000+00:00,busbar,,L3 Active Power,kW,5.16
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T13:50:00.000+00:00,busbar,,L2 Active Power,kW,4.49
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T13:50:00.000+00:00,busbar,,L1 Active Power,kW,7.81
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T13:50:00.000+00:00,busbar,,N Current (RMS),A,23.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.96
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.82
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.62
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.62
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.04
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,11.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T13:40:00.000+00:00,transformer,,Temperature,C,25.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T13:40:00.000+00:00,busbar,,L3 Active Power,kW,3.35
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T13:40:00.000+00:00,busbar,,L2 Active Power,kW,4.32
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T13:40:00.000+00:00,busbar,,L1 Active Power,kW,10.58
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T13:40:00.000+00:00,busbar,,N Current (RMS),A,33.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.24
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.47
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.92
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.26
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.91
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.42
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.46
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,14.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T13:30:00.000+00:00,transformer,,Temperature,C,25.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.51
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T13:30:00.000+00:00,busbar,,L3 Active Power,kW,2.56
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T13:30:00.000+00:00,busbar,,L2 Active Power,kW,5.34
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T13:30:00.000+00:00,busbar,,L1 Active Power,kW,9.72
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T13:30:00.000+00:00,busbar,,N Current (RMS),A,32.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,18.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.12
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.46
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.76
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.02
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.98
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.15
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,10.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T13:20:00.000+00:00,transformer,,Temperature,C,26.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.27
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T13:20:00.000+00:00,busbar,,L3 Active Power,kW,3.44
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T13:20:00.000+00:00,busbar,,L2 Active Power,kW,5.74
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T13:20:00.000+00:00,busbar,,L1 Active Power,kW,9.25
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T13:20:00.000+00:00,busbar,,N Current (RMS),A,27.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.82
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.18
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.79
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.09
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.26
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.05
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.64
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,13.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T13:10:00.000+00:00,transformer,,Temperature,C,26.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.93
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T13:10:00.000+00:00,busbar,,L3 Active Power,kW,4.92
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T13:10:00.000+00:00,busbar,,L2 Active Power,kW,6.84
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T13:10:00.000+00:00,busbar,,L1 Active Power,kW,9.74
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T13:10:00.000+00:00,busbar,,N Current (RMS),A,26.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.92
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.54
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.84
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.18
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.16
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.85
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,7.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T13:00:00.000+00:00,transformer,,Temperature,C,26.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T13:00:00.000+00:00,busbar,,L3 Active Power,kW,7.14
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T13:00:00.000+00:00,busbar,,L2 Active Power,kW,5.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T13:00:00.000+00:00,busbar,,L1 Active Power,kW,8.02
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T13:00:00.000+00:00,busbar,,N Current (RMS),A,20.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.64
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.43
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.43
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.41
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.96
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.32
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.55
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.92
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,8.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T12:50:00.000+00:00,transformer,,Temperature,C,26.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.14
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T12:50:00.000+00:00,busbar,,L3 Active Power,kW,6.75
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T12:50:00.000+00:00,busbar,,L2 Active Power,kW,2.96
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T12:50:00.000+00:00,busbar,,L1 Active Power,kW,8.88
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T12:50:00.000+00:00,busbar,,N Current (RMS),A,27.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.88
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.21
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.47
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.34
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.37
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,12.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T12:40:00.000+00:00,transformer,,Temperature,C,26.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.04
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.36
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T12:40:00.000+00:00,busbar,,L3 Active Power,kW,13.41
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T12:40:00.000+00:00,busbar,,L2 Active Power,kW,4.74
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T12:40:00.000+00:00,busbar,,L1 Active Power,kW,9.58
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T12:40:00.000+00:00,busbar,,N Current (RMS),A,28.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.48
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.47
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.06
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.59
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.22
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.93
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.25
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,10.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T12:30:00.000+00:00,transformer,,Temperature,C,26.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.76
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.67
