Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T10:20:00.000+00:00,busbar,,L3 Active Power,kW,9.96
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T10:20:00.000+00:00,busbar,,L2 Active Power,kW,13.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T10:20:00.000+00:00,busbar,,L1 Active Power,kW,10.34
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T10:20:00.000+00:00,busbar,,N Current (RMS),A,23.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.05
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.21
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.72
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.01
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.22
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.88
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T10:10:00.000+00:00,transformer,,Temperature,C,21.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.51
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.55
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T10:10:00.000+00:00,busbar,,L3 Active Power,kW,6.03
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T10:10:00.000+00:00,busbar,,L2 Active Power,kW,17.43
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T10:10:00.000+00:00,busbar,,L1 Active Power,kW,13.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T10:10:00.000+00:00,busbar,,N Current (RMS),A,39.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.93
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.95
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.45
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.55
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.43
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.42
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,14.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T10:00:00.000+00:00,transformer,,Temperature,C,21.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.21
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T10:00:00.000+00:00,busbar,,L3 Active Power,kW,13.48
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T10:00:00.000+00:00,busbar,,L2 Active Power,kW,17.37
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T10:00:00.000+00:00,busbar,,L1 Active Power,kW,15.86
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T10:00:00.000+00:00,busbar,,N Current (RMS),A,29.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.37
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.76
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.42
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.88
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.65
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T09:50:00.000+00:00,transformer,,Temperature,C,21.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.81
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.07
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T09:50:00.000+00:00,busbar,,L3 Active Power,kW,18.12
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T09:50:00.000+00:00,busbar,,L2 Active Power,kW,14.25
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T09:50:00.000+00:00,busbar,,L1 Active Power,kW,15.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T09:50:00.000+00:00,busbar,,N Current (RMS),A,27.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.47
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.15
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.29
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.03
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.29
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T09:40:00.000+00:00,transformer,,Temperature,C,20.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.96
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T09:40:00.000+00:00,busbar,,L3 Active Power,kW,10.45
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T09:40:00.000+00:00,busbar,,L2 Active Power,kW,15.86
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T09:40:00.000+00:00,busbar,,L1 Active Power,kW,9.58
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T09:40:00.000+00:00,busbar,,N Current (RMS),A,27.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.39
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.73
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.08
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.05
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.01
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.07
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.92
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.59
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,14.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T09:30:00.000+00:00,transformer,,Temperature,C,20.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T09:30:00.000+00:00,busbar,,L3 Active Power,kW,12.15
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T09:30:00.000+00:00,busbar,,L2 Active Power,kW,16.97
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T09:30:00.000+00:00,busbar,,L1 Active Power,kW,10.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T09:30:00.000+00:00,busbar,,N Current (RMS),A,28.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.32
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.98
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.42
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.73
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.06
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.31
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.03
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.97
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T09:20:00.000+00:00,transformer,,Temperature,C,20.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T09:20:00.000+00:00,busbar,,L3 Active Power,kW,11.72
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T09:20:00.000+00:00,busbar,,L2 Active Power,kW,16.76
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T09:20:00.000+00:00,busbar,,L1 Active Power,kW,18.03
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T09:20:00.000+00:00,busbar,,N Current (RMS),A,34.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.15
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.88
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.73
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.16
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.47
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.96
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.85
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T09:10:00.000+00:00,transformer,,Temperature,C,20.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T09:10:00.000+00:00,busbar,,L3 Active Power,kW,13.35
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T09:10:00.000+00:00,busbar,,L2 Active Power,kW,19.69
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T09:10:00.000+00:00,busbar,,L1 Active Power,kW,19.01
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T09:10:00.000+00:00,busbar,,N Current (RMS),A,39.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.51
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.32
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.15
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.19
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.98
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.71
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.99
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T09:00:00.000+00:00,transformer,,Temperature,C,20.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T09:00:00.000+00:00,busbar,,L3 Active Power,kW,14.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T09:00:00.000+00:00,busbar,,L2 Active Power,kW,13.86
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T09:00:00.000+00:00,busbar,,L1 Active Power,kW,22.18
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T09:00:00.000+00:00,busbar,,N Current (RMS),A,39.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.36
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.56
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.67
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.93
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.88
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.85
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T08:50:00.000+00:00,transformer,,Temperature,C,20.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T08:50:00.000+00:00,busbar,,L3 Active Power,kW,16.32
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T08:50:00.000+00:00,busbar,,L2 Active Power,kW,16.44
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T08:50:00.000+00:00,busbar,,L1 Active Power,kW,20.52
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T08:50:00.000+00:00,busbar,,N Current (RMS),A,31.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.67
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.07
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.27
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.74
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.37
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.72
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.96
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.09
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T08:40:00.000+00:00,transformer,,Temperature,C,20.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T08:40:00.000+00:00,busbar,,L3 Active Power,kW,12.99
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T08:40:00.000+00:00,busbar,,L2 Active Power,kW,18.71
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T08:40:00.000+00:00,busbar,,L1 Active Power,kW,16.46
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T08:40:00.000+00:00,busbar,,N Current (RMS),A,32.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.99
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.18
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.02
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.57
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.47
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.91
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T08:30:00.000+00:00,transformer,,Temperature,C,20.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T08:30:00.000+00:00,busbar,,L3 Active Power,kW,11.56
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T08:30:00.000+00:00,busbar,,L2 Active Power,kW,16.65
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T08:30:00.000+00:00,busbar,,L1 Active Power,kW,11.94
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T08:30:00.000+00:00,busbar,,N Current (RMS),A,30.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.81
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.42
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.87
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.35
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.63
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T08:20:00.000+00:00,transformer,,Temperature,C,21.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T08:20:00.000+00:00,busbar,,L3 Active Power,kW,12.69
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T08:20:00.000+00:00,busbar,,L2 Active Power,kW,15.77
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T08:20:00.000+00:00,busbar,,L1 Active Power,kW,10.93
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T08:20:00.000+00:00,busbar,,N Current (RMS),A,26.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.22
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.21
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.24
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.62
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.94
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.46
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,13.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T08:10:00.000+00:00,transformer,,Temperature,C,21.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T08:10:00.000+00:00,busbar,,L3 Active Power,kW,14.84
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T08:10:00.000+00:00,busbar,,L2 Active Power,kW,15.15
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T08:10:00.000+00:00,busbar,,L1 Active Power,kW,10.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-17T08:10:00.000+00:00,busbar,,N Current (RMS),A,24.0
