Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,8.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T23:20:00.000+00:00,transformer,,Temperature,C,14.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.01
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.57
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.41
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T23:20:00.000+00:00,busbar,,L3 Active Power,kW,5.66
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T23:20:00.000+00:00,busbar,,L2 Active Power,kW,10.39
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T23:20:00.000+00:00,busbar,,L1 Active Power,kW,11.15
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T23:20:00.000+00:00,busbar,,N Current (RMS),A,24.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.89
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.42
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.99
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.39
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.94
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.84
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.12
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.03
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,9.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T23:10:00.000+00:00,transformer,,Temperature,C,14.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.47
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.19
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.19
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T23:10:00.000+00:00,busbar,,L3 Active Power,kW,6.83
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T23:10:00.000+00:00,busbar,,L2 Active Power,kW,10.52
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T23:10:00.000+00:00,busbar,,L1 Active Power,kW,8.97
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T23:10:00.000+00:00,busbar,,N Current (RMS),A,22.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.29
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.85
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.84
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.77
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,14.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.79
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.03
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,10.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T23:00:00.000+00:00,transformer,,Temperature,C,14.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.32
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.04
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.93
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T23:00:00.000+00:00,busbar,,L3 Active Power,kW,7.19
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T23:00:00.000+00:00,busbar,,L2 Active Power,kW,11.35
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T23:00:00.000+00:00,busbar,,L1 Active Power,kW,8.79
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T23:00:00.000+00:00,busbar,,N Current (RMS),A,21.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.75
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.99
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.25
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.66
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.09
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.95
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.02
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.04
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,11.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T22:50:00.000+00:00,transformer,,Temperature,C,14.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.52
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.14
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T22:50:00.000+00:00,busbar,,L3 Active Power,kW,6.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T22:50:00.000+00:00,busbar,,L2 Active Power,kW,13.68
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T22:50:00.000+00:00,busbar,,L1 Active Power,kW,9.13
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T22:50:00.000+00:00,busbar,,N Current (RMS),A,27.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.26
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.45
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.21
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.39
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.05
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.79
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.27
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,12.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T22:40:00.000+00:00,transformer,,Temperature,C,14.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.19
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.68
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T22:40:00.000+00:00,busbar,,L3 Active Power,kW,6.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T22:40:00.000+00:00,busbar,,L2 Active Power,kW,13.01
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T22:40:00.000+00:00,busbar,,L1 Active Power,kW,9.66
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T22:40:00.000+00:00,busbar,,N Current (RMS),A,28.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.74
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.01
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.22
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.54
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.99
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.86
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.63
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.56
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,10.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T22:30:00.000+00:00,transformer,,Temperature,C,14.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.32
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.13
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.85
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T22:30:00.000+00:00,busbar,,L3 Active Power,kW,6.09
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T22:30:00.000+00:00,busbar,,L2 Active Power,kW,12.17
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T22:30:00.000+00:00,busbar,,L1 Active Power,kW,9.55
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T22:30:00.000+00:00,busbar,,N Current (RMS),A,26.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.74
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.04
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.94
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.53
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.03
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.29
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.86
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.18
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.55
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,12.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T22:20:00.000+00:00,transformer,,Temperature,C,15.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.44
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.22
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.04
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T22:20:00.000+00:00,busbar,,L3 Active Power,kW,6.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T22:20:00.000+00:00,busbar,,L2 Active Power,kW,13.21
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T22:20:00.000+00:00,busbar,,L1 Active Power,kW,9.84
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T22:20:00.000+00:00,busbar,,N Current (RMS),A,27.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.55
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.98
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.13
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.43
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.15
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.02
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.25
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.52
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,11.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T22:10:00.000+00:00,transformer,,Temperature,C,15.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.08
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T22:10:00.000+00:00,busbar,,L3 Active Power,kW,8.14
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T22:10:00.000+00:00,busbar,,L2 Active Power,kW,15.68
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T22:10:00.000+00:00,busbar,,L1 Active Power,kW,8.67
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T22:10:00.000+00:00,busbar,,N Current (RMS),A,30.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.68
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.18
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.74
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.57
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.39
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.38
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.71
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.71
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,11.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T22:00:00.000+00:00,transformer,,Temperature,C,15.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.91
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.76
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.56
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T22:00:00.000+00:00,busbar,,L3 Active Power,kW,9.12
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T22:00:00.000+00:00,busbar,,L2 Active Power,kW,19.28
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T22:00:00.000+00:00,busbar,,L1 Active Power,kW,9.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T22:00:00.000+00:00,busbar,,N Current (RMS),A,38.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.92
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.22
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.79
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.33
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.34
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.13
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.77
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.37
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.58
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,8.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T21:50:00.000+00:00,transformer,,Temperature,C,15.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.82
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.31
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T21:50:00.000+00:00,busbar,,L3 Active Power,kW,9.69
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T21:50:00.000+00:00,busbar,,L2 Active Power,kW,16.44
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T21:50:00.000+00:00,busbar,,L1 Active Power,kW,10.72
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T21:50:00.000+00:00,busbar,,N Current (RMS),A,30.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.73
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.94
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.03
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.48
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.18
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.95
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.11
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.12
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.54
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,7.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T21:40:00.000+00:00,transformer,,Temperature,C,15.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.23
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.44
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T21:40:00.000+00:00,busbar,,L3 Active Power,kW,11.59
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T21:40:00.000+00:00,busbar,,L2 Active Power,kW,17.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T21:40:00.000+00:00,busbar,,L1 Active Power,kW,11.49
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T21:40:00.000+00:00,busbar,,N Current (RMS),A,28.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.38
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.88
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.51
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.61
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.01
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.31
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.92
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,13.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T21:30:00.000+00:00,transformer,,Temperature,C,16.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.22
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T21:30:00.000+00:00,busbar,,L3 Active Power,kW,9.89
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T21:30:00.000+00:00,busbar,,L2 Active Power,kW,16.82
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T21:30:00.000+00:00,busbar,,L1 Active Power,kW,13.53
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T21:30:00.000+00:00,busbar,,N Current (RMS),A,31.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.13
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.47
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.02
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.63
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.04
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.78
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.88
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.82
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,13.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T21:20:00.000+00:00,transformer,,Temperature,C,16.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T21:20:00.000+00:00,busbar,,L3 Active Power,kW,9.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T21:20:00.000+00:00,busbar,,L2 Active Power,kW,18.51
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T21:20:00.000+00:00,busbar,,L1 Active Power,kW,19.86
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T21:20:00.000+00:00,busbar,,N Current (RMS),A,43.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.27
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.34
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.27
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.38
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.28
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.93
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.96
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.78
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T21:10:00.000+00:00,transformer,,Temperature,C,16.4
