Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T19:00:00.000+00:00,busbar,,L3 Active Power,kW,14.14
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T19:00:00.000+00:00,busbar,,L2 Active Power,kW,29.12
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T19:00:00.000+00:00,busbar,,L1 Active Power,kW,15.47
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T19:00:00.000+00:00,busbar,,N Current (RMS),A,55.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.28
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.01
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.92
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.01
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.04
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.35
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,55.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,107.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.42
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.84
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.38
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T18:50:00.000+00:00,transformer,,Temperature,C,18.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T18:50:00.000+00:00,busbar,,L3 Active Power,kW,13.43
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T18:50:00.000+00:00,busbar,,L2 Active Power,kW,37.88
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T18:50:00.000+00:00,busbar,,L1 Active Power,kW,12.73
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T18:50:00.000+00:00,busbar,,N Current (RMS),A,85.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,156.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.28
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.31
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.03
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.19
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.93
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,49.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,107.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.87
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.61
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,39.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T18:40:00.000+00:00,transformer,,Temperature,C,18.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T18:40:00.000+00:00,busbar,,L3 Active Power,kW,19.43
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T18:40:00.000+00:00,busbar,,L2 Active Power,kW,40.07
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T18:40:00.000+00:00,busbar,,L1 Active Power,kW,13.54
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T18:40:00.000+00:00,busbar,,N Current (RMS),A,84.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,165.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.41
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.06
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.21
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.29
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.89
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,72.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,131.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.61
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.38
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.17
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T18:30:00.000+00:00,transformer,,Temperature,C,19.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T18:30:00.000+00:00,busbar,,L3 Active Power,kW,23.82
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T18:30:00.000+00:00,busbar,,L2 Active Power,kW,40.67
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T18:30:00.000+00:00,busbar,,L1 Active Power,kW,12.06
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T18:30:00.000+00:00,busbar,,N Current (RMS),A,90.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,169.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.06
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.48
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.12
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.05
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,48.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.62
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.88
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T18:20:00.000+00:00,transformer,,Temperature,C,19.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T18:20:00.000+00:00,busbar,,L3 Active Power,kW,19.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T18:20:00.000+00:00,busbar,,L2 Active Power,kW,34.52
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T18:20:00.000+00:00,busbar,,L1 Active Power,kW,12.93
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T18:20:00.000+00:00,busbar,,N Current (RMS),A,70.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,144.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.99
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.16
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.14
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.81
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.04
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.14
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.21
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.21
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,51.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T18:10:00.000+00:00,transformer,,Temperature,C,19.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T18:10:00.000+00:00,busbar,,L3 Active Power,kW,22.28
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T18:10:00.000+00:00,busbar,,L2 Active Power,kW,37.03
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T18:10:00.000+00:00,busbar,,L1 Active Power,kW,14.25
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T18:10:00.000+00:00,busbar,,N Current (RMS),A,67.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,152.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.96
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.05
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.25
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.22
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.23
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.45
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T18:00:00.000+00:00,transformer,,Temperature,C,19.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T18:00:00.000+00:00,busbar,,L3 Active Power,kW,21.28
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T18:00:00.000+00:00,busbar,,L2 Active Power,kW,29.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T18:00:00.000+00:00,busbar,,L1 Active Power,kW,19.33
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T18:00:00.000+00:00,busbar,,N Current (RMS),A,43.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.78
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.11
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.04
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.67
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.13
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.87
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.52
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T17:50:00.000+00:00,transformer,,Temperature,C,19.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T17:50:00.000+00:00,busbar,,L3 Active Power,kW,20.24
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T17:50:00.000+00:00,busbar,,L2 Active Power,kW,31.91
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T17:50:00.000+00:00,busbar,,L1 Active Power,kW,20.19
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T17:50:00.000+00:00,busbar,,N Current (RMS),A,48.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.04
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.15
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.86
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.71
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.48
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.19
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.55
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.55
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T17:40:00.000+00:00,transformer,,Temperature,C,19.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T17:40:00.000+00:00,busbar,,L3 Active Power,kW,20.05
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T17:40:00.000+00:00,busbar,,L2 Active Power,kW,31.26
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T17:40:00.000+00:00,busbar,,L1 Active Power,kW,21.03
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T17:40:00.000+00:00,busbar,,N Current (RMS),A,44.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.84
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.71
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.83
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.12
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.39
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.73
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.91
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,12.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T17:30:00.000+00:00,transformer,,Temperature,C,20.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T17:30:00.000+00:00,busbar,,L3 Active Power,kW,23.56
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T17:30:00.000+00:00,busbar,,L2 Active Power,kW,26.03
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T17:30:00.000+00:00,busbar,,L1 Active Power,kW,22.49
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T17:30:00.000+00:00,busbar,,N Current (RMS),A,37.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.54
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.72
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.99
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.95
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.03
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.78
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,104.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.03
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.31
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T17:20:00.000+00:00,transformer,,Temperature,C,20.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T17:20:00.000+00:00,busbar,,L3 Active Power,kW,27.46
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T17:20:00.000+00:00,busbar,,L2 Active Power,kW,22.05
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T17:20:00.000+00:00,busbar,,L1 Active Power,kW,21.09
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T17:20:00.000+00:00,busbar,,N Current (RMS),A,34.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.25
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.07
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.53
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.75
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.01
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,44.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,110.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.35
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.95
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.42
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T17:10:00.000+00:00,transformer,,Temperature,C,20.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T17:10:00.000+00:00,busbar,,L3 Active Power,kW,26.88
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T17:10:00.000+00:00,busbar,,L2 Active Power,kW,26.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T17:10:00.000+00:00,busbar,,L1 Active Power,kW,15.43
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T17:10:00.000+00:00,busbar,,N Current (RMS),A,46.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.63
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.18
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.76
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.31
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.05
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.26
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,104.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.32
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.22
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.83
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T17:00:00.000+00:00,transformer,,Temperature,C,21.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T17:00:00.000+00:00,busbar,,L3 Active Power,kW,25.64
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T17:00:00.000+00:00,busbar,,L2 Active Power,kW,28.28
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T17:00:00.000+00:00,busbar,,L1 Active Power,kW,19.09
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T17:00:00.000+00:00,busbar,,N Current (RMS),A,40.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.06
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.86
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.93
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.06
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.35
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.63
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.87
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.34
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T16:50:00.000+00:00,transformer,,Temperature,C,21.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
