Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T14:40:00.000+00:00,busbar,,N Current (RMS),A,40.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,16.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.31
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.03
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.29
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.64
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.98
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.01
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.59
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T14:30:00.000+00:00,transformer,,Temperature,C,24.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.01
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.43
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.95
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T14:30:00.000+00:00,busbar,,L3 Active Power,kW,-0.95
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T14:30:00.000+00:00,busbar,,L2 Active Power,kW,-1.28
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T14:30:00.000+00:00,busbar,,L1 Active Power,kW,7.04
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T14:30:00.000+00:00,busbar,,N Current (RMS),A,35.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.98
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.34
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-4.63
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.63
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,71.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.71
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.14
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.88
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,14.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T14:20:00.000+00:00,transformer,,Temperature,C,24.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.69
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.18
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T14:20:00.000+00:00,busbar,,L3 Active Power,kW,-6.05
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T14:20:00.000+00:00,busbar,,L2 Active Power,kW,-4.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T14:20:00.000+00:00,busbar,,L1 Active Power,kW,16.74
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T14:20:00.000+00:00,busbar,,N Current (RMS),A,74.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.89
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.66
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-5.09
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.56
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,66.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.66
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.75
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.16
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T14:10:00.000+00:00,transformer,,Temperature,C,24.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.77
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.02
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.96
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T14:10:00.000+00:00,busbar,,L3 Active Power,kW,-6.32
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T14:10:00.000+00:00,busbar,,L2 Active Power,kW,-4.34
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T14:10:00.000+00:00,busbar,,L1 Active Power,kW,17.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T14:10:00.000+00:00,busbar,,N Current (RMS),A,75.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.73
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.35
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.79
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.18
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.32
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,50.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.91
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.83
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.66
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,17.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T14:00:00.000+00:00,transformer,,Temperature,C,24.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.87
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.19
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.55
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T14:00:00.000+00:00,busbar,,L3 Active Power,kW,-4.69
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T14:00:00.000+00:00,busbar,,L2 Active Power,kW,-0.34
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T14:00:00.000+00:00,busbar,,L1 Active Power,kW,11.66
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T14:00:00.000+00:00,busbar,,N Current (RMS),A,55.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.56
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.69
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-6.11
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.94
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,49.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-5.02
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.85
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T13:50:00.000+00:00,transformer,,Temperature,C,24.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.97
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.42
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.65
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T13:50:00.000+00:00,busbar,,L3 Active Power,kW,-7.71
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T13:50:00.000+00:00,busbar,,L2 Active Power,kW,-5.25
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T13:50:00.000+00:00,busbar,,L1 Active Power,kW,8.03
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T13:50:00.000+00:00,busbar,,N Current (RMS),A,53.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.77
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.18
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-1.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.43
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.36
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.68
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.41
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,13.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T13:40:00.000+00:00,transformer,,Temperature,C,24.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.18
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T13:40:00.000+00:00,busbar,,L3 Active Power,kW,-0.18
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T13:40:00.000+00:00,busbar,,L2 Active Power,kW,-0.42
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T13:40:00.000+00:00,busbar,,L1 Active Power,kW,9.02
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T13:40:00.000+00:00,busbar,,N Current (RMS),A,37.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.92
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.47
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-5.19
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.45
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,44.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-5.32
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.66
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.65
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,16.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T13:30:00.000+00:00,transformer,,Temperature,C,24.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.47
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.89
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.06
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T13:30:00.000+00:00,busbar,,L3 Active Power,kW,-6.79
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T13:30:00.000+00:00,busbar,,L2 Active Power,kW,-5.85
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T13:30:00.000+00:00,busbar,,L1 Active Power,kW,7.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T13:30:00.000+00:00,busbar,,N Current (RMS),A,51.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.09
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.77
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.88
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.35
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.78
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,37.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.95
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.18
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.03
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T13:20:00.000+00:00,transformer,,Temperature,C,24.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.27
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.62
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.07
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T13:20:00.000+00:00,busbar,,L3 Active Power,kW,-6.83
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T13:20:00.000+00:00,busbar,,L2 Active Power,kW,-2.17
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T13:20:00.000+00:00,busbar,,L1 Active Power,kW,6.74
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T13:20:00.000+00:00,busbar,,N Current (RMS),A,44.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.67
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.25
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-3.31
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.49
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.82
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.71
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.94
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,13.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T13:10:00.000+00:00,transformer,,Temperature,C,24.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.48
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.67
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.33
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T13:10:00.000+00:00,busbar,,L3 Active Power,kW,-6.07
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T13:10:00.000+00:00,busbar,,L2 Active Power,kW,-4.02
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T13:10:00.000+00:00,busbar,,L1 Active Power,kW,6.54
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T13:10:00.000+00:00,busbar,,N Current (RMS),A,43.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.19
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.87
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-4.03
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-6.15
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.34
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-5.63
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.08
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T13:00:00.000+00:00,transformer,,Temperature,C,24.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.64
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.85
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T13:00:00.000+00:00,busbar,,L3 Active Power,kW,-9.66
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T13:00:00.000+00:00,busbar,,L2 Active Power,kW,-6.07
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T13:00:00.000+00:00,busbar,,L1 Active Power,kW,4.74
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T13:00:00.000+00:00,busbar,,N Current (RMS),A,44.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.26
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.81
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-1.27
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.74
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.98
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.09
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.27
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,15.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T12:50:00.000+00:00,transformer,,Temperature,C,24.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.83
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.02
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.71
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T12:50:00.000+00:00,busbar,,L3 Active Power,kW,-6.79
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T12:50:00.000+00:00,busbar,,L2 Active Power,kW,-1.18
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T12:50:00.000+00:00,busbar,,L1 Active Power,kW,7.46
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T12:50:00.000+00:00,busbar,,N Current (RMS),A,44.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.63
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.03
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.86
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.69
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.76
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.64
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T12:40:00.000+00:00,transformer,,Temperature,C,25.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.59
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.64
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T12:40:00.000+00:00,busbar,,L3 Active Power,kW,-6.32
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T12:40:00.000+00:00,busbar,,L2 Active Power,kW,2.79
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T12:40:00.000+00:00,busbar,,L1 Active Power,kW,8.23
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T12:40:00.000+00:00,busbar,,N Current (RMS),A,46.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.62
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-4.89
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.32
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,52.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.92
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.09
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,17.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T12:30:00.000+00:00,transformer,,Temperature,C,25.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.21
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.71
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T12:30:00.000+00:00,busbar,,L3 Active Power,kW,-7.54
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T12:30:00.000+00:00,busbar,,L2 Active Power,kW,-4.19
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T12:30:00.000+00:00,busbar,,L1 Active Power,kW,10.23
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T12:30:00.000+00:00,busbar,,N Current (RMS),A,57.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
