Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.62
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-1.43
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.48
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.62
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.45
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.76
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T12:20:00.000+00:00,transformer,,Temperature,C,25.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.91
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.08
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.39
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T12:20:00.000+00:00,busbar,,L3 Active Power,kW,-7.24
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T12:20:00.000+00:00,busbar,,L2 Active Power,kW,-0.98
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T12:20:00.000+00:00,busbar,,L1 Active Power,kW,5.72
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T12:20:00.000+00:00,busbar,,N Current (RMS),A,41.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.01
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-3.74
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.13
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.47
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.24
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.06
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T12:10:00.000+00:00,transformer,,Temperature,C,25.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.46
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.42
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.54
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T12:10:00.000+00:00,busbar,,L3 Active Power,kW,-7.48
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T12:10:00.000+00:00,busbar,,L2 Active Power,kW,-4.99
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T12:10:00.000+00:00,busbar,,L1 Active Power,kW,7.07
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T12:10:00.000+00:00,busbar,,N Current (RMS),A,48.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.78
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.07
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-4.96
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.24
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,42.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.48
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,17.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T12:00:00.000+00:00,transformer,,Temperature,C,25.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.93
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.86
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.66
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T12:00:00.000+00:00,busbar,,L3 Active Power,kW,-7.67
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T12:00:00.000+00:00,busbar,,L2 Active Power,kW,-6.44
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T12:00:00.000+00:00,busbar,,L1 Active Power,kW,9.65
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T12:00:00.000+00:00,busbar,,N Current (RMS),A,55.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.25
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.34
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.51
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-6.17
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.04
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,42.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-5.66
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.24
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T11:50:00.000+00:00,transformer,,Temperature,C,25.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.79
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.03
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.59
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T11:50:00.000+00:00,busbar,,L3 Active Power,kW,-8.18
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T11:50:00.000+00:00,busbar,,L2 Active Power,kW,-6.41
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T11:50:00.000+00:00,busbar,,L1 Active Power,kW,6.14
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T11:50:00.000+00:00,busbar,,N Current (RMS),A,49.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.96
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.62
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.63
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.52
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T11:40:00.000+00:00,transformer,,Temperature,C,25.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.49
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.48
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.29
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T11:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.35
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T11:40:00.000+00:00,busbar,,L2 Active Power,kW,-1.14
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T11:40:00.000+00:00,busbar,,L1 Active Power,kW,8.63
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T11:40:00.000+00:00,busbar,,N Current (RMS),A,46.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.03
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.12
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.41
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,41.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-5.08
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.85
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.64
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,14.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T11:30:00.000+00:00,transformer,,Temperature,C,25.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.02
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.26
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T11:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.96
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T11:30:00.000+00:00,busbar,,L2 Active Power,kW,-1.26
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T11:30:00.000+00:00,busbar,,L1 Active Power,kW,10.76
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T11:30:00.000+00:00,busbar,,N Current (RMS),A,50.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.99
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.07
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.76
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,47.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.65
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.51
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.15
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T11:20:00.000+00:00,transformer,,Temperature,C,25.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.08
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.61
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T11:20:00.000+00:00,busbar,,L3 Active Power,kW,-0.65
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T11:20:00.000+00:00,busbar,,L2 Active Power,kW,-1.44
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T11:20:00.000+00:00,busbar,,L1 Active Power,kW,15.91
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T11:20:00.000+00:00,busbar,,N Current (RMS),A,61.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,18.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.03
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.53
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.28
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.15
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,47.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-5.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.47
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.61
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,15.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T11:10:00.000+00:00,transformer,,Temperature,C,26.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.75
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.44
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T11:10:00.000+00:00,busbar,,L3 Active Power,kW,-6.23
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T11:10:00.000+00:00,busbar,,L2 Active Power,kW,-3.75
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T11:10:00.000+00:00,busbar,,L1 Active Power,kW,9.54
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T11:10:00.000+00:00,busbar,,N Current (RMS),A,56.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.33
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.15
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.19
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.17
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.33
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,45.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-5.31
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.75
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.32
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,17.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T11:00:00.000+00:00,transformer,,Temperature,C,25.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.41
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.33
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T11:00:00.000+00:00,busbar,,L3 Active Power,kW,-6.51
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T11:00:00.000+00:00,busbar,,L2 Active Power,kW,-3.92
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T11:00:00.000+00:00,busbar,,L1 Active Power,kW,9.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T11:00:00.000+00:00,busbar,,N Current (RMS),A,58.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.16
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.69
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.34
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,41.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.13
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.89
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.99
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T10:50:00.000+00:00,transformer,,Temperature,C,25.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.44
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.18
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T10:50:00.000+00:00,busbar,,L3 Active Power,kW,-4.11
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T10:50:00.000+00:00,busbar,,L2 Active Power,kW,0.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T10:50:00.000+00:00,busbar,,L1 Active Power,kW,12.33
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T10:50:00.000+00:00,busbar,,N Current (RMS),A,57.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-1.56
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.68
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,40.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-5.03
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.16
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.96
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,16.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T10:40:00.000+00:00,transformer,,Temperature,C,25.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.24
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.67
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T10:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.62
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T10:40:00.000+00:00,busbar,,L2 Active Power,kW,-2.72
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T10:40:00.000+00:00,busbar,,L1 Active Power,kW,9.72
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T10:40:00.000+00:00,busbar,,N Current (RMS),A,50.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.34
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.09
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.64
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.13
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.82
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.63
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,17.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T10:30:00.000+00:00,transformer,,Temperature,C,25.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T10:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.79
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T10:30:00.000+00:00,busbar,,L2 Active Power,kW,1.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T10:30:00.000+00:00,busbar,,L1 Active Power,kW,7.01
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T10:30:00.000+00:00,busbar,,N Current (RMS),A,41.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.08
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.69
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.96
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.35
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.08
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.28
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,13.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T10:20:00.000+00:00,transformer,,Temperature,C,25.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T10:20:00.000+00:00,busbar,,L3 Active Power,kW,-0.27
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T10:20:00.000+00:00,busbar,,L2 Active Power,kW,4.76
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T10:20:00.000+00:00,busbar,,L1 Active Power,kW,7.68
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T10:20:00.000+00:00,busbar,,N Current (RMS),A,34.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.74
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.31
