Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.35
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.43
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.85
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.84
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,16.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T08:00:00.000+00:00,transformer,,Temperature,C,15.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.14
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.64
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.61
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T08:00:00.000+00:00,busbar,,L3 Active Power,kW,10.34
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T08:00:00.000+00:00,busbar,,L2 Active Power,kW,17.08
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T08:00:00.000+00:00,busbar,,L1 Active Power,kW,14.52
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T08:00:00.000+00:00,busbar,,N Current (RMS),A,32.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.43
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.25
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.39
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.07
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.37
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.26
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.76
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T07:50:00.000+00:00,transformer,,Temperature,C,15.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.38
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.04
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T07:50:00.000+00:00,busbar,,L3 Active Power,kW,19.62
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T07:50:00.000+00:00,busbar,,L2 Active Power,kW,20.65
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T07:50:00.000+00:00,busbar,,L1 Active Power,kW,18.84
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T07:50:00.000+00:00,busbar,,N Current (RMS),A,31.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.86
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.53
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.82
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,42.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.59
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.93
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.32
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T07:40:00.000+00:00,transformer,,Temperature,C,15.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.55
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T07:40:00.000+00:00,busbar,,L3 Active Power,kW,21.45
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T07:40:00.000+00:00,busbar,,L2 Active Power,kW,23.47
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T07:40:00.000+00:00,busbar,,L1 Active Power,kW,23.14
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T07:40:00.000+00:00,busbar,,N Current (RMS),A,43.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.18
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.58
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.36
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.72
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.28
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.97
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.02
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.85
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,9.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T07:30:00.000+00:00,transformer,,Temperature,C,15.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.98
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T07:30:00.000+00:00,busbar,,L3 Active Power,kW,12.33
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T07:30:00.000+00:00,busbar,,L2 Active Power,kW,17.74
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T07:30:00.000+00:00,busbar,,L1 Active Power,kW,18.13
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T07:30:00.000+00:00,busbar,,N Current (RMS),A,32.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.38
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.31
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.23
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.24
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.09
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.51
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,12.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T07:20:00.000+00:00,transformer,,Temperature,C,14.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.02
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T07:20:00.000+00:00,busbar,,L3 Active Power,kW,11.64
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T07:20:00.000+00:00,busbar,,L2 Active Power,kW,20.47
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T07:20:00.000+00:00,busbar,,L1 Active Power,kW,13.82
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T07:20:00.000+00:00,busbar,,N Current (RMS),A,33.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.41
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.94
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.29
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.09
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.39
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,13.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T07:10:00.000+00:00,transformer,,Temperature,C,14.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T07:10:00.000+00:00,busbar,,L3 Active Power,kW,14.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T07:10:00.000+00:00,busbar,,L2 Active Power,kW,19.24
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T07:10:00.000+00:00,busbar,,L1 Active Power,kW,17.69
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T07:10:00.000+00:00,busbar,,N Current (RMS),A,28.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.76
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.51
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.16
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.29
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.43
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.23
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.78
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,14.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T07:00:00.000+00:00,transformer,,Temperature,C,14.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.84
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T07:00:00.000+00:00,busbar,,L3 Active Power,kW,15.19
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T07:00:00.000+00:00,busbar,,L2 Active Power,kW,20.74
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T07:00:00.000+00:00,busbar,,L1 Active Power,kW,13.94
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T07:00:00.000+00:00,busbar,,N Current (RMS),A,31.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.87
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.34
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.25
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.26
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,46.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.77
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.63
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.26
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T06:50:00.000+00:00,transformer,,Temperature,C,14.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T06:50:00.000+00:00,busbar,,L3 Active Power,kW,16.11
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T06:50:00.000+00:00,busbar,,L2 Active Power,kW,24.89
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T06:50:00.000+00:00,busbar,,L1 Active Power,kW,15.52
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T06:50:00.000+00:00,busbar,,N Current (RMS),A,50.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.67
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.98
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.95
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.29
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.86
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.92
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.83
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.24
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T06:40:00.000+00:00,transformer,,Temperature,C,14.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T06:40:00.000+00:00,busbar,,L3 Active Power,kW,13.91
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T06:40:00.000+00:00,busbar,,L2 Active Power,kW,28.78
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T06:40:00.000+00:00,busbar,,L1 Active Power,kW,15.53
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T06:40:00.000+00:00,busbar,,N Current (RMS),A,52.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.83
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.01
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.91
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.36
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,48.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.78
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.65
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,11.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T06:30:00.000+00:00,transformer,,Temperature,C,14.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T06:30:00.000+00:00,busbar,,L3 Active Power,kW,12.61
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T06:30:00.000+00:00,busbar,,L2 Active Power,kW,25.69
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T06:30:00.000+00:00,busbar,,L1 Active Power,kW,12.02
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T06:30:00.000+00:00,busbar,,N Current (RMS),A,57.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.91
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.65
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.33
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,61.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,109.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.17
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.32
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,6.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T06:20:00.000+00:00,transformer,,Temperature,C,14.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T06:20:00.000+00:00,busbar,,L3 Active Power,kW,10.51
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T06:20:00.000+00:00,busbar,,L2 Active Power,kW,28.83
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T06:20:00.000+00:00,busbar,,L1 Active Power,kW,10.66
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T06:20:00.000+00:00,busbar,,N Current (RMS),A,65.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.52
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.76
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.35
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.76
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.63
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,39.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.91
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.94
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.92
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,13.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T06:10:00.000+00:00,transformer,,Temperature,C,14.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.63
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T06:10:00.000+00:00,busbar,,L3 Active Power,kW,19.26
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T06:10:00.000+00:00,busbar,,L2 Active Power,kW,23.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T06:10:00.000+00:00,busbar,,L1 Active Power,kW,10.55
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T06:10:00.000+00:00,busbar,,N Current (RMS),A,47.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.76
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.54
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.56
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.96
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.53
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.73
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,9.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T06:00:00.000+00:00,transformer,,Temperature,C,14.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.61
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T06:00:00.000+00:00,busbar,,L3 Active Power,kW,12.08
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T06:00:00.000+00:00,busbar,,L2 Active Power,kW,20.29
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T06:00:00.000+00:00,busbar,,L1 Active Power,kW,11.96
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T06:00:00.000+00:00,busbar,,N Current (RMS),A,37.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.72
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.73
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.74
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
