Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.74
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.91
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T01:30:00.000+00:00,busbar,,L3 Active Power,kW,5.02
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T01:30:00.000+00:00,busbar,,L2 Active Power,kW,20.71
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T01:30:00.000+00:00,busbar,,L1 Active Power,kW,6.18
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T01:30:00.000+00:00,busbar,,N Current (RMS),A,49.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.72
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.99
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.74
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.82
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.18
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,44.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.87
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.24
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.29
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,6.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T01:20:00.000+00:00,transformer,,Temperature,C,15.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.62
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.93
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.07
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T01:20:00.000+00:00,busbar,,L3 Active Power,kW,5.61
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T01:20:00.000+00:00,busbar,,L2 Active Power,kW,21.06
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T01:20:00.000+00:00,busbar,,L1 Active Power,kW,6.47
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T01:20:00.000+00:00,busbar,,N Current (RMS),A,50.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.54
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.71
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.01
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.43
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.62
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,39.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.59
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.18
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.24
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,7.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T01:10:00.000+00:00,transformer,,Temperature,C,15.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.44
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T01:10:00.000+00:00,busbar,,L3 Active Power,kW,5.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T01:10:00.000+00:00,busbar,,L2 Active Power,kW,19.61
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T01:10:00.000+00:00,busbar,,L1 Active Power,kW,6.85
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T01:10:00.000+00:00,busbar,,N Current (RMS),A,46.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.74
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.65
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.22
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.35
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,47.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.23
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,7.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T01:00:00.000+00:00,transformer,,Temperature,C,15.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.55
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.57
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T01:00:00.000+00:00,busbar,,L3 Active Power,kW,6.25
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T01:00:00.000+00:00,busbar,,L2 Active Power,kW,22.32
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T01:00:00.000+00:00,busbar,,L1 Active Power,kW,6.58
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T01:00:00.000+00:00,busbar,,N Current (RMS),A,53.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.97
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.08
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.79
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.62
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,50.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.78
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.09
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.29
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,6.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T00:50:00.000+00:00,transformer,,Temperature,C,15.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.34
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.71
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.79
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T00:50:00.000+00:00,busbar,,L3 Active Power,kW,5.86
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T00:50:00.000+00:00,busbar,,L2 Active Power,kW,22.89
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T00:50:00.000+00:00,busbar,,L1 Active Power,kW,6.91
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T00:50:00.000+00:00,busbar,,N Current (RMS),A,56.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.53
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.19
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.51
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.64
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,41.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.84
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.17
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.83
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,5.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T00:40:00.000+00:00,transformer,,Temperature,C,15.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.04
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T00:40:00.000+00:00,busbar,,L3 Active Power,kW,6.03
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T00:40:00.000+00:00,busbar,,L2 Active Power,kW,19.69
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T00:40:00.000+00:00,busbar,,L1 Active Power,kW,6.47
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T00:40:00.000+00:00,busbar,,N Current (RMS),A,46.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.89
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.76
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.78
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.59
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.91
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.16
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,7.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T00:30:00.000+00:00,transformer,,Temperature,C,16.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.95
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.53
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T00:30:00.000+00:00,busbar,,L3 Active Power,kW,5.66
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T00:30:00.000+00:00,busbar,,L2 Active Power,kW,17.08
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T00:30:00.000+00:00,busbar,,L1 Active Power,kW,6.75
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T00:30:00.000+00:00,busbar,,N Current (RMS),A,38.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.97
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.38
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.23
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.43
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.77
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.62
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.27
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,11.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T00:20:00.000+00:00,transformer,,Temperature,C,16.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.93
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.73
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T00:20:00.000+00:00,busbar,,L3 Active Power,kW,6.15
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T00:20:00.000+00:00,busbar,,L2 Active Power,kW,12.86
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T00:20:00.000+00:00,busbar,,L1 Active Power,kW,6.69
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T00:20:00.000+00:00,busbar,,N Current (RMS),A,26.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.67
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.06
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.19
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.56
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.63
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.76
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.38
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.01
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,10.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T00:10:00.000+00:00,transformer,,Temperature,C,16.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.81
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.56
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T00:10:00.000+00:00,busbar,,L3 Active Power,kW,5.94
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T00:10:00.000+00:00,busbar,,L2 Active Power,kW,12.95
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T00:10:00.000+00:00,busbar,,L1 Active Power,kW,6.64
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T00:10:00.000+00:00,busbar,,N Current (RMS),A,27.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.58
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.01
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.73
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.94
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.57
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.85
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.29
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.85
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,7.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T00:00:00.000+00:00,transformer,,Temperature,C,16.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.67
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.52
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.16
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T00:00:00.000+00:00,busbar,,L3 Active Power,kW,5.79
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T00:00:00.000+00:00,busbar,,L2 Active Power,kW,11.87
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T00:00:00.000+00:00,busbar,,L1 Active Power,kW,7.55
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T00:00:00.000+00:00,busbar,,N Current (RMS),A,23.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-18T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.18
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.85
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.32
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.83
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.97
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.19
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,8.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T23:50:00.000+00:00,transformer,,Temperature,C,14.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.28
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T23:50:00.000+00:00,busbar,,L3 Active Power,kW,6.01
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T23:50:00.000+00:00,busbar,,L2 Active Power,kW,8.82
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T23:50:00.000+00:00,busbar,,L1 Active Power,kW,8.51
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T23:50:00.000+00:00,busbar,,N Current (RMS),A,19.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.79
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.76
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.61
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.31
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.87
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.29
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.24
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,7.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T23:40:00.000+00:00,transformer,,Temperature,C,14.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.98
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.77
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T23:40:00.000+00:00,busbar,,L3 Active Power,kW,6.26
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T23:40:00.000+00:00,busbar,,L2 Active Power,kW,7.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T23:40:00.000+00:00,busbar,,L1 Active Power,kW,8.55
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T23:40:00.000+00:00,busbar,,N Current (RMS),A,17.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.97
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.71
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.25
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.66
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.22
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.89
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.89
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.19
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,8.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T23:30:00.000+00:00,transformer,,Temperature,C,14.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.61
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.71
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.51
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T23:30:00.000+00:00,busbar,,L3 Active Power,kW,7.14
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T23:30:00.000+00:00,busbar,,L2 Active Power,kW,8.54
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T23:30:00.000+00:00,busbar,,L1 Active Power,kW,7.41
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T23:30:00.000+00:00,busbar,,N Current (RMS),A,16.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.43
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.13
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.34
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,12.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.87
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.81
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.19
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,10.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T23:20:00.000+00:00,transformer,,Temperature,C,14.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.75
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.54
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
