Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T21:10:00.000+00:00,busbar,,N Current (RMS),A,32.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.98
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.02
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.11
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.56
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.74
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.68
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T21:00:00.000+00:00,transformer,,Temperature,C,16.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.83
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.72
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.03
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T21:00:00.000+00:00,busbar,,L3 Active Power,kW,14.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T21:00:00.000+00:00,busbar,,L2 Active Power,kW,20.85
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T21:00:00.000+00:00,busbar,,L1 Active Power,kW,12.24
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T21:00:00.000+00:00,busbar,,N Current (RMS),A,36.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.67
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.81
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.63
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.57
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.87
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T20:50:00.000+00:00,transformer,,Temperature,C,16.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.93
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.72
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.67
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T20:50:00.000+00:00,busbar,,L3 Active Power,kW,15.38
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T20:50:00.000+00:00,busbar,,L2 Active Power,kW,17.73
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T20:50:00.000+00:00,busbar,,L1 Active Power,kW,16.77
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T20:50:00.000+00:00,busbar,,N Current (RMS),A,35.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.88
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.73
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.44
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.25
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.89
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.36
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.81
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,9.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T20:40:00.000+00:00,transformer,,Temperature,C,16.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.51
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T20:40:00.000+00:00,busbar,,L3 Active Power,kW,13.63
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T20:40:00.000+00:00,busbar,,L2 Active Power,kW,19.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T20:40:00.000+00:00,busbar,,L1 Active Power,kW,17.06
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T20:40:00.000+00:00,busbar,,N Current (RMS),A,32.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.04
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.48
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.04
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.56
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.98
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,13.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T20:30:00.000+00:00,transformer,,Temperature,C,16.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.34
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T20:30:00.000+00:00,busbar,,L3 Active Power,kW,13.84
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T20:30:00.000+00:00,busbar,,L2 Active Power,kW,21.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T20:30:00.000+00:00,busbar,,L1 Active Power,kW,16.46
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T20:30:00.000+00:00,busbar,,N Current (RMS),A,35.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.97
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.91
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.28
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.41
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.45
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.97
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T20:20:00.000+00:00,transformer,,Temperature,C,16.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.86
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T20:20:00.000+00:00,busbar,,L3 Active Power,kW,15.38
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T20:20:00.000+00:00,busbar,,L2 Active Power,kW,21.36
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T20:20:00.000+00:00,busbar,,L1 Active Power,kW,14.25
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T20:20:00.000+00:00,busbar,,N Current (RMS),A,35.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.97
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.74
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.77
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.42
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.53
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.46
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.91
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T20:10:00.000+00:00,transformer,,Temperature,C,16.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.49
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.65
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T20:10:00.000+00:00,busbar,,L3 Active Power,kW,16.27
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T20:10:00.000+00:00,busbar,,L2 Active Power,kW,21.23
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T20:10:00.000+00:00,busbar,,L1 Active Power,kW,16.33
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T20:10:00.000+00:00,busbar,,N Current (RMS),A,33.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.15
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.75
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.21
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.44
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.44
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,13.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T20:00:00.000+00:00,transformer,,Temperature,C,16.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T20:00:00.000+00:00,busbar,,L3 Active Power,kW,16.45
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T20:00:00.000+00:00,busbar,,L2 Active Power,kW,19.64
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T20:00:00.000+00:00,busbar,,L1 Active Power,kW,18.05
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T20:00:00.000+00:00,busbar,,N Current (RMS),A,30.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.45
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.31
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.26
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.61
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.37
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.27
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.25
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T19:50:00.000+00:00,transformer,,Temperature,C,16.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T19:50:00.000+00:00,busbar,,L3 Active Power,kW,21.68
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T19:50:00.000+00:00,busbar,,L2 Active Power,kW,23.53
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T19:50:00.000+00:00,busbar,,L1 Active Power,kW,18.86
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T19:50:00.000+00:00,busbar,,N Current (RMS),A,33.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.99
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.19
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.99
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.14
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.11
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.89
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T19:40:00.000+00:00,transformer,,Temperature,C,16.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T19:40:00.000+00:00,busbar,,L3 Active Power,kW,25.64
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T19:40:00.000+00:00,busbar,,L2 Active Power,kW,24.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T19:40:00.000+00:00,busbar,,L1 Active Power,kW,18.89
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T19:40:00.000+00:00,busbar,,N Current (RMS),A,36.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.04
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.07
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.31
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.29
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.85
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,13.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T19:30:00.000+00:00,transformer,,Temperature,C,16.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.27
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T19:30:00.000+00:00,busbar,,L3 Active Power,kW,25.74
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T19:30:00.000+00:00,busbar,,L2 Active Power,kW,21.36
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T19:30:00.000+00:00,busbar,,L1 Active Power,kW,17.16
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T19:30:00.000+00:00,busbar,,N Current (RMS),A,36.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.58
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.76
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.35
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.41
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.27
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.61
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,14.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T19:20:00.000+00:00,transformer,,Temperature,C,17.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.37
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.62
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T19:20:00.000+00:00,busbar,,L3 Active Power,kW,26.01
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T19:20:00.000+00:00,busbar,,L2 Active Power,kW,19.03
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T19:20:00.000+00:00,busbar,,L1 Active Power,kW,22.96
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T19:20:00.000+00:00,busbar,,N Current (RMS),A,34.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.89
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.03
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.95
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.94
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.89
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,114.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.05
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,14.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T19:10:00.000+00:00,transformer,,Temperature,C,17.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.68
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T19:10:00.000+00:00,busbar,,L3 Active Power,kW,25.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T19:10:00.000+00:00,busbar,,L2 Active Power,kW,33.14
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T19:10:00.000+00:00,busbar,,L1 Active Power,kW,23.59
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T19:10:00.000+00:00,busbar,,N Current (RMS),A,44.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.26
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.28
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.08
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.54
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,117.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.71
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.76
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.69
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T19:00:00.000+00:00,transformer,,Temperature,C,17.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T19:00:00.000+00:00,busbar,,L3 Active Power,kW,23.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T19:00:00.000+00:00,busbar,,L2 Active Power,kW,26.84
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T19:00:00.000+00:00,busbar,,L1 Active Power,kW,31.23
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T19:00:00.000+00:00,busbar,,N Current (RMS),A,32.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.9
