Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.31
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.42
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T12:20:00.000+00:00,transformer,,Temperature,C,20.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.69
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.68
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T12:20:00.000+00:00,busbar,,L3 Active Power,kW,9.52
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T12:20:00.000+00:00,busbar,,L2 Active Power,kW,12.34
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T12:20:00.000+00:00,busbar,,L1 Active Power,kW,12.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T12:20:00.000+00:00,busbar,,N Current (RMS),A,26.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.53
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.09
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.97
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.32
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.45
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.46
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,15.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T12:10:00.000+00:00,transformer,,Temperature,C,21.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.43
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.33
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T12:10:00.000+00:00,busbar,,L3 Active Power,kW,5.21
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T12:10:00.000+00:00,busbar,,L2 Active Power,kW,13.53
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T12:10:00.000+00:00,busbar,,L1 Active Power,kW,10.43
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T12:10:00.000+00:00,busbar,,N Current (RMS),A,36.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.11
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.25
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.07
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.26
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.94
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.74
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,19.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T12:00:00.000+00:00,transformer,,Temperature,C,20.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.12
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.96
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T12:00:00.000+00:00,busbar,,L3 Active Power,kW,1.85
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T12:00:00.000+00:00,busbar,,L2 Active Power,kW,11.19
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T12:00:00.000+00:00,busbar,,L1 Active Power,kW,10.82
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T12:00:00.000+00:00,busbar,,N Current (RMS),A,36.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.17
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.38
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.14
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.98
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.07
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,15.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T11:50:00.000+00:00,transformer,,Temperature,C,20.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.18
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.13
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.28
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T11:50:00.000+00:00,busbar,,L3 Active Power,kW,6.39
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T11:50:00.000+00:00,busbar,,L2 Active Power,kW,10.21
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T11:50:00.000+00:00,busbar,,L1 Active Power,kW,8.38
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T11:50:00.000+00:00,busbar,,N Current (RMS),A,27.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.81
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.23
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.26
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.52
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.77
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.15
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.06
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,13.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T11:40:00.000+00:00,transformer,,Temperature,C,20.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.65
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.33
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.49
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T11:40:00.000+00:00,busbar,,L3 Active Power,kW,6.86
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T11:40:00.000+00:00,busbar,,L2 Active Power,kW,15.66
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T11:40:00.000+00:00,busbar,,L1 Active Power,kW,11.83
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T11:40:00.000+00:00,busbar,,N Current (RMS),A,34.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.75
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.56
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.84
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.05
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.46
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,13.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T11:30:00.000+00:00,transformer,,Temperature,C,20.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.03
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.75
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.22
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T11:30:00.000+00:00,busbar,,L3 Active Power,kW,9.61
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T11:30:00.000+00:00,busbar,,L2 Active Power,kW,22.23
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T11:30:00.000+00:00,busbar,,L1 Active Power,kW,8.86
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T11:30:00.000+00:00,busbar,,N Current (RMS),A,48.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.99
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.54
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.74
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.47
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.99
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.88
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,13.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T11:20:00.000+00:00,transformer,,Temperature,C,21.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.58
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.59
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T11:20:00.000+00:00,busbar,,L3 Active Power,kW,-0.46
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T11:20:00.000+00:00,busbar,,L2 Active Power,kW,10.85
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T11:20:00.000+00:00,busbar,,L1 Active Power,kW,6.59
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T11:20:00.000+00:00,busbar,,N Current (RMS),A,42.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.21
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.76
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.62
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.67
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.62
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.76
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.74
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T11:10:00.000+00:00,transformer,,Temperature,C,20.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.25
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T11:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.87
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T11:10:00.000+00:00,busbar,,L2 Active Power,kW,10.38
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T11:10:00.000+00:00,busbar,,L1 Active Power,kW,7.94
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T11:10:00.000+00:00,busbar,,N Current (RMS),A,45.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.37
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.41
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.79
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.12
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.55
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.48
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,19.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T11:00:00.000+00:00,transformer,,Temperature,C,18.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.96
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.94
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T11:00:00.000+00:00,busbar,,L3 Active Power,kW,1.86
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T11:00:00.000+00:00,busbar,,L2 Active Power,kW,18.88
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T11:00:00.000+00:00,busbar,,L1 Active Power,kW,8.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T11:00:00.000+00:00,busbar,,N Current (RMS),A,53.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,19.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.45
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.73
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.38
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.91
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.45
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.12
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.44
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T10:50:00.000+00:00,transformer,,Temperature,C,18.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.13
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.51
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T10:50:00.000+00:00,busbar,,L3 Active Power,kW,4.28
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T10:50:00.000+00:00,busbar,,L2 Active Power,kW,23.51
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T10:50:00.000+00:00,busbar,,L1 Active Power,kW,9.35
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T10:50:00.000+00:00,busbar,,N Current (RMS),A,61.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.33
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.85
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.54
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,38.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.78
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.05
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.08
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,14.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T10:40:00.000+00:00,transformer,,Temperature,C,18.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.99
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.99
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.27
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T10:40:00.000+00:00,busbar,,L3 Active Power,kW,2.55
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T10:40:00.000+00:00,busbar,,L2 Active Power,kW,18.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T10:40:00.000+00:00,busbar,,L1 Active Power,kW,6.62
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T10:40:00.000+00:00,busbar,,N Current (RMS),A,52.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,19.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.58
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.71
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.36
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.74
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.99
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,37.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.44
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.88
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.09
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,12.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T10:30:00.000+00:00,transformer,,Temperature,C,18.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.56
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.58
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.57
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T10:30:00.000+00:00,busbar,,L3 Active Power,kW,0.92
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T10:30:00.000+00:00,busbar,,L2 Active Power,kW,16.62
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T10:30:00.000+00:00,busbar,,L1 Active Power,kW,6.08
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T10:30:00.000+00:00,busbar,,N Current (RMS),A,48.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,15.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.61
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.73
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.68
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.99
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.12
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.81
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.12
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,12.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T10:20:00.000+00:00,transformer,,Temperature,C,18.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.59
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.66
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.35
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T10:20:00.000+00:00,busbar,,L3 Active Power,kW,1.56
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T10:20:00.000+00:00,busbar,,L2 Active Power,kW,15.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T10:20:00.000+00:00,busbar,,L1 Active Power,kW,6.02
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T10:20:00.000+00:00,busbar,,N Current (RMS),A,45.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,16.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.69
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.86
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.14
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.28
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,44.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.62
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.64
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.65
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,12.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.1
