Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T10:10:00.000+00:00,transformer,,Temperature,C,19.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.74
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.46
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.45
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T10:10:00.000+00:00,busbar,,L3 Active Power,kW,0.24
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T10:10:00.000+00:00,busbar,,L2 Active Power,kW,17.78
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T10:10:00.000+00:00,busbar,,L1 Active Power,kW,7.92
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T10:10:00.000+00:00,busbar,,N Current (RMS),A,53.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,16.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.57
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.41
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.93
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.68
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.62
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.99
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.23
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,13.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T10:00:00.000+00:00,transformer,,Temperature,C,19.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.37
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.28
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T10:00:00.000+00:00,busbar,,L3 Active Power,kW,-1.21
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T10:00:00.000+00:00,busbar,,L2 Active Power,kW,12.91
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T10:00:00.000+00:00,busbar,,L1 Active Power,kW,7.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T10:00:00.000+00:00,busbar,,N Current (RMS),A,46.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,19.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.94
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.55
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.86
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.81
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.49
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,14.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T09:50:00.000+00:00,transformer,,Temperature,C,19.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.16
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.25
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.68
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T09:50:00.000+00:00,busbar,,L3 Active Power,kW,3.05
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T09:50:00.000+00:00,busbar,,L2 Active Power,kW,14.36
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T09:50:00.000+00:00,busbar,,L1 Active Power,kW,10.51
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T09:50:00.000+00:00,busbar,,N Current (RMS),A,40.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.87
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.12
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.02
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.15
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.69
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.08
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.08
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T09:40:00.000+00:00,transformer,,Temperature,C,19.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.59
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.01
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.36
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T09:40:00.000+00:00,busbar,,L3 Active Power,kW,4.42
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T09:40:00.000+00:00,busbar,,L2 Active Power,kW,15.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T09:40:00.000+00:00,busbar,,L1 Active Power,kW,10.23
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T09:40:00.000+00:00,busbar,,N Current (RMS),A,40.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.54
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.24
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.72
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.12
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,42.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.15
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T09:30:00.000+00:00,transformer,,Temperature,C,18.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.62
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.73
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.17
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T09:30:00.000+00:00,busbar,,L3 Active Power,kW,2.53
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T09:30:00.000+00:00,busbar,,L2 Active Power,kW,20.82
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T09:30:00.000+00:00,busbar,,L1 Active Power,kW,11.96
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T09:30:00.000+00:00,busbar,,N Current (RMS),A,56.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.76
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.98
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.45
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.64
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.03
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.93
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.34
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.16
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,14.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T09:20:00.000+00:00,transformer,,Temperature,C,17.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.19
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.21
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T09:20:00.000+00:00,busbar,,L3 Active Power,kW,6.52
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T09:20:00.000+00:00,busbar,,L2 Active Power,kW,14.99
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T09:20:00.000+00:00,busbar,,L1 Active Power,kW,13.19
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T09:20:00.000+00:00,busbar,,N Current (RMS),A,39.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.61
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.62
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.02
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.97
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.68
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.47
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.05
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.68
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,11.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T09:10:00.000+00:00,transformer,,Temperature,C,17.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.58
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.97
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T09:10:00.000+00:00,busbar,,L3 Active Power,kW,9.56
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T09:10:00.000+00:00,busbar,,L2 Active Power,kW,18.01
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T09:10:00.000+00:00,busbar,,L1 Active Power,kW,8.36
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T09:10:00.000+00:00,busbar,,N Current (RMS),A,40.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.31
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.67
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.93
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.03
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.99
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.07
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,13.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T09:00:00.000+00:00,transformer,,Temperature,C,17.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.75
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.25
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.33
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T09:00:00.000+00:00,busbar,,L3 Active Power,kW,5.26
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T09:00:00.000+00:00,busbar,,L2 Active Power,kW,15.66
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T09:00:00.000+00:00,busbar,,L1 Active Power,kW,9.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T09:00:00.000+00:00,busbar,,N Current (RMS),A,39.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.03
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.59
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.52
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.14
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.67
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.39
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.14
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.23
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T08:50:00.000+00:00,transformer,,Temperature,C,17.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.78
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.09
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.45
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T08:50:00.000+00:00,busbar,,L3 Active Power,kW,7.19
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T08:50:00.000+00:00,busbar,,L2 Active Power,kW,17.66
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T08:50:00.000+00:00,busbar,,L1 Active Power,kW,12.37
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T08:50:00.000+00:00,busbar,,N Current (RMS),A,42.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.93
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.65
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.22
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.83
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,40.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.88
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.56
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.37
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,17.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T08:40:00.000+00:00,transformer,,Temperature,C,17.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.42
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.52
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T08:40:00.000+00:00,busbar,,L3 Active Power,kW,5.77
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T08:40:00.000+00:00,busbar,,L2 Active Power,kW,14.77
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T08:40:00.000+00:00,busbar,,L1 Active Power,kW,20.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T08:40:00.000+00:00,busbar,,N Current (RMS),A,52.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.03
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.21
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.44
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.11
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.63
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,40.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.96
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.23
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.57
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,14.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T08:30:00.000+00:00,transformer,,Temperature,C,16.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.07
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.53
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T08:30:00.000+00:00,busbar,,L3 Active Power,kW,6.48
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T08:30:00.000+00:00,busbar,,L2 Active Power,kW,11.34
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T08:30:00.000+00:00,busbar,,L1 Active Power,kW,20.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T08:30:00.000+00:00,busbar,,N Current (RMS),A,49.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.89
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.58
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.86
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.32
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.77
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,45.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.81
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.46
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.16
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,14.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T08:20:00.000+00:00,transformer,,Temperature,C,16.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.25
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T08:20:00.000+00:00,busbar,,L3 Active Power,kW,8.67
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T08:20:00.000+00:00,busbar,,L2 Active Power,kW,24.77
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T08:20:00.000+00:00,busbar,,L1 Active Power,kW,9.93
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T08:20:00.000+00:00,busbar,,N Current (RMS),A,55.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.46
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.62
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.04
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.48
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.79
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.66
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,13.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T08:10:00.000+00:00,transformer,,Temperature,C,16.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.83
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.73
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T08:10:00.000+00:00,busbar,,L3 Active Power,kW,12.94
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T08:10:00.000+00:00,busbar,,L2 Active Power,kW,19.41
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T08:10:00.000+00:00,busbar,,L1 Active Power,kW,9.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T08:10:00.000+00:00,busbar,,N Current (RMS),A,36.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.78
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.67
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.58
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.91
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.51
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.61
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.77
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.85
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.92
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.86
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,11.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T08:00:00.000+00:00,transformer,,Temperature,C,16.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
