Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.51
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T08:00:00.000+00:00,busbar,,L3 Active Power,kW,11.76
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T08:00:00.000+00:00,busbar,,L2 Active Power,kW,17.43
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T08:00:00.000+00:00,busbar,,L1 Active Power,kW,13.47
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T08:00:00.000+00:00,busbar,,N Current (RMS),A,32.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.68
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.61
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.25
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.66
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.99
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.27
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.47
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.91
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T07:50:00.000+00:00,transformer,,Temperature,C,16.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.65
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.46
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T07:50:00.000+00:00,busbar,,L3 Active Power,kW,11.53
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T07:50:00.000+00:00,busbar,,L2 Active Power,kW,17.14
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T07:50:00.000+00:00,busbar,,L1 Active Power,kW,18.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T07:50:00.000+00:00,busbar,,N Current (RMS),A,36.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.58
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.72
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.29
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,47.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.86
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.16
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.97
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,14.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T07:40:00.000+00:00,transformer,,Temperature,C,15.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.34
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T07:40:00.000+00:00,busbar,,L3 Active Power,kW,9.76
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T07:40:00.000+00:00,busbar,,L2 Active Power,kW,23.88
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T07:40:00.000+00:00,busbar,,L1 Active Power,kW,12.26
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T07:40:00.000+00:00,busbar,,N Current (RMS),A,52.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.19
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.64
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.64
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.21
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.72
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.85
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.05
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,10.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T07:30:00.000+00:00,transformer,,Temperature,C,15.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.48
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T07:30:00.000+00:00,busbar,,L3 Active Power,kW,13.35
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T07:30:00.000+00:00,busbar,,L2 Active Power,kW,20.49
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T07:30:00.000+00:00,busbar,,L1 Active Power,kW,10.26
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T07:30:00.000+00:00,busbar,,N Current (RMS),A,42.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.31
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.11
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.61
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.48
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.07
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.15
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.49
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,8.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T07:20:00.000+00:00,transformer,,Temperature,C,15.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.35
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.51
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T07:20:00.000+00:00,busbar,,L3 Active Power,kW,16.18
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T07:20:00.000+00:00,busbar,,L2 Active Power,kW,17.75
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T07:20:00.000+00:00,busbar,,L1 Active Power,kW,10.96
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T07:20:00.000+00:00,busbar,,N Current (RMS),A,34.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.74
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.87
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.19
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.56
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.34
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.47
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.26
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,12.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T07:10:00.000+00:00,transformer,,Temperature,C,15.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.15
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.62
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T07:10:00.000+00:00,busbar,,L3 Active Power,kW,12.34
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T07:10:00.000+00:00,busbar,,L2 Active Power,kW,16.99
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T07:10:00.000+00:00,busbar,,L1 Active Power,kW,12.82
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T07:10:00.000+00:00,busbar,,N Current (RMS),A,32.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.45
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.25
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.48
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.94
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,41.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.73
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.41
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.21
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.69
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,12.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T07:00:00.000+00:00,transformer,,Temperature,C,15.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.64
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T07:00:00.000+00:00,busbar,,L3 Active Power,kW,12.66
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T07:00:00.000+00:00,busbar,,L2 Active Power,kW,26.69
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T07:00:00.000+00:00,busbar,,L1 Active Power,kW,15.63
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T07:00:00.000+00:00,busbar,,N Current (RMS),A,51.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.57
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.11
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.68
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.56
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,45.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.85
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.71
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.41
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,14.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T06:50:00.000+00:00,transformer,,Temperature,C,15.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.63
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T06:50:00.000+00:00,busbar,,L3 Active Power,kW,15.97
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T06:50:00.000+00:00,busbar,,L2 Active Power,kW,28.39
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T06:50:00.000+00:00,busbar,,L1 Active Power,kW,15.97
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T06:50:00.000+00:00,busbar,,N Current (RMS),A,50.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.78
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.25
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.99
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.06
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.31
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.87
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.53
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.47
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T06:40:00.000+00:00,transformer,,Temperature,C,15.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T06:40:00.000+00:00,busbar,,L3 Active Power,kW,8.86
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T06:40:00.000+00:00,busbar,,L2 Active Power,kW,21.59
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T06:40:00.000+00:00,busbar,,L1 Active Power,kW,12.78
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T06:40:00.000+00:00,busbar,,N Current (RMS),A,46.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.81
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.76
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.58
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.12
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.28
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.92
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.13
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.46
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,12.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T06:30:00.000+00:00,transformer,,Temperature,C,14.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T06:30:00.000+00:00,busbar,,L3 Active Power,kW,10.49
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T06:30:00.000+00:00,busbar,,L2 Active Power,kW,19.26
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T06:30:00.000+00:00,busbar,,L1 Active Power,kW,15.73
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T06:30:00.000+00:00,busbar,,N Current (RMS),A,37.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.79
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.74
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.49
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.87
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.65
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.62
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.81
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,32.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T06:20:00.000+00:00,transformer,,Temperature,C,14.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T06:20:00.000+00:00,busbar,,L3 Active Power,kW,14.85
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T06:20:00.000+00:00,busbar,,L2 Active Power,kW,30.11
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T06:20:00.000+00:00,busbar,,L1 Active Power,kW,15.69
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T06:20:00.000+00:00,busbar,,N Current (RMS),A,53.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.73
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.86
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.75
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.76
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.86
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,43.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.39
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.45
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.89
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,10.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T06:10:00.000+00:00,transformer,,Temperature,C,14.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T06:10:00.000+00:00,busbar,,L3 Active Power,kW,11.14
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T06:10:00.000+00:00,busbar,,L2 Active Power,kW,25.21
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T06:10:00.000+00:00,busbar,,L1 Active Power,kW,16.75
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T06:10:00.000+00:00,busbar,,N Current (RMS),A,47.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.83
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.04
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.29
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,58.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,106.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.96
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.93
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.93
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,9.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T06:00:00.000+00:00,transformer,,Temperature,C,14.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T06:00:00.000+00:00,busbar,,L3 Active Power,kW,9.79
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T06:00:00.000+00:00,busbar,,L2 Active Power,kW,27.96
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T06:00:00.000+00:00,busbar,,L1 Active Power,kW,8.21
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T06:00:00.000+00:00,busbar,,N Current (RMS),A,66.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.87
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.67
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.97
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.98
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.03
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.79
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.82
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,7.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T05:50:00.000+00:00,transformer,,Temperature,C,14.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
