Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T03:40:00.000+00:00,busbar,,L1 Active Power,kW,7.96
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T03:40:00.000+00:00,busbar,,N Current (RMS),A,27.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.94
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.35
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.78
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.34
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.62
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.24
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.11
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,7.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T03:30:00.000+00:00,transformer,,Temperature,C,13.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.37
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T03:30:00.000+00:00,busbar,,L3 Active Power,kW,5.98
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T03:30:00.000+00:00,busbar,,L2 Active Power,kW,18.02
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T03:30:00.000+00:00,busbar,,L1 Active Power,kW,7.45
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T03:30:00.000+00:00,busbar,,N Current (RMS),A,39.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.73
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.36
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.85
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.63
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.19
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.98
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,7.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T03:20:00.000+00:00,transformer,,Temperature,C,13.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T03:20:00.000+00:00,busbar,,L3 Active Power,kW,6.23
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T03:20:00.000+00:00,busbar,,L2 Active Power,kW,15.55
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T03:20:00.000+00:00,busbar,,L1 Active Power,kW,5.82
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T03:20:00.000+00:00,busbar,,N Current (RMS),A,32.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.67
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.87
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.84
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.63
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.99
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.51
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.35
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.87
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,8.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T03:10:00.000+00:00,transformer,,Temperature,C,13.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T03:10:00.000+00:00,busbar,,L3 Active Power,kW,7.35
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T03:10:00.000+00:00,busbar,,L2 Active Power,kW,16.98
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T03:10:00.000+00:00,busbar,,L1 Active Power,kW,5.86
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T03:10:00.000+00:00,busbar,,N Current (RMS),A,36.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.69
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.11
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.02
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.36
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.99
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.62
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.27
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.07
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,8.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T03:00:00.000+00:00,transformer,,Temperature,C,13.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.41
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T03:00:00.000+00:00,busbar,,L3 Active Power,kW,6.64
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T03:00:00.000+00:00,busbar,,L2 Active Power,kW,16.63
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T03:00:00.000+00:00,busbar,,L1 Active Power,kW,6.06
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T03:00:00.000+00:00,busbar,,N Current (RMS),A,36.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.87
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.79
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.83
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.83
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.85
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.06
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,7.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T02:50:00.000+00:00,transformer,,Temperature,C,13.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.81
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T02:50:00.000+00:00,busbar,,L3 Active Power,kW,4.64
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T02:50:00.000+00:00,busbar,,L2 Active Power,kW,18.14
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T02:50:00.000+00:00,busbar,,L1 Active Power,kW,9.89
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T02:50:00.000+00:00,busbar,,N Current (RMS),A,41.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.01
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.74
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.68
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.42
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.87
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.71
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.71
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,7.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T02:40:00.000+00:00,transformer,,Temperature,C,13.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.19
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.09
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T02:40:00.000+00:00,busbar,,L3 Active Power,kW,5.61
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T02:40:00.000+00:00,busbar,,L2 Active Power,kW,16.38
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T02:40:00.000+00:00,busbar,,L1 Active Power,kW,9.13
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T02:40:00.000+00:00,busbar,,N Current (RMS),A,33.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.77
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.67
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.35
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.84
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.77
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.13
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.89
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,9.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T02:30:00.000+00:00,transformer,,Temperature,C,14.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.13
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.09
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T02:30:00.000+00:00,busbar,,L3 Active Power,kW,6.43
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T02:30:00.000+00:00,busbar,,L2 Active Power,kW,17.48
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T02:30:00.000+00:00,busbar,,L1 Active Power,kW,8.73
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T02:30:00.000+00:00,busbar,,N Current (RMS),A,35.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.15
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.01
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.88
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.69
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.65
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.53
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.12
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,7.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T02:20:00.000+00:00,transformer,,Temperature,C,14.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.34
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.33
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.46
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T02:20:00.000+00:00,busbar,,L3 Active Power,kW,6.34
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T02:20:00.000+00:00,busbar,,L2 Active Power,kW,18.42
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T02:20:00.000+00:00,busbar,,L1 Active Power,kW,5.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T02:20:00.000+00:00,busbar,,N Current (RMS),A,40.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.16
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.92
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.13
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.59
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.44
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.16
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,8.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T02:10:00.000+00:00,transformer,,Temperature,C,14.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.69
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.88
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T02:10:00.000+00:00,busbar,,L3 Active Power,kW,5.48
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T02:10:00.000+00:00,busbar,,L2 Active Power,kW,15.36
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T02:10:00.000+00:00,busbar,,L1 Active Power,kW,6.29
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T02:10:00.000+00:00,busbar,,N Current (RMS),A,33.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.47
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.48
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.25
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.56
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.12
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.27
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,10.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T02:00:00.000+00:00,transformer,,Temperature,C,14.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.78
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.86
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T02:00:00.000+00:00,busbar,,L3 Active Power,kW,6.03
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T02:00:00.000+00:00,busbar,,L2 Active Power,kW,17.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T02:00:00.000+00:00,busbar,,L1 Active Power,kW,6.51
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T02:00:00.000+00:00,busbar,,N Current (RMS),A,39.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.95
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.46
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.39
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.57
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.46
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.03
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,7.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T01:50:00.000+00:00,transformer,,Temperature,C,14.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.88
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.96
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.06
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T01:50:00.000+00:00,busbar,,L3 Active Power,kW,5.57
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T01:50:00.000+00:00,busbar,,L2 Active Power,kW,16.92
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T01:50:00.000+00:00,busbar,,L1 Active Power,kW,6.41
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T01:50:00.000+00:00,busbar,,N Current (RMS),A,38.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.07
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.45
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.63
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.53
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.68
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.64
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.83
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,8.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T01:40:00.000+00:00,transformer,,Temperature,C,14.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.44
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.31
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T01:40:00.000+00:00,busbar,,L3 Active Power,kW,4.48
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T01:40:00.000+00:00,busbar,,L2 Active Power,kW,16.28
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T01:40:00.000+00:00,busbar,,L1 Active Power,kW,6.35
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T01:40:00.000+00:00,busbar,,N Current (RMS),A,39.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.81
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.55
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.04
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.55
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.83
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.22
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.97
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,9.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T01:30:00.000+00:00,transformer,,Temperature,C,14.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T01:30:00.000+00:00,busbar,,L3 Active Power,kW,6.87
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T01:30:00.000+00:00,busbar,,L2 Active Power,kW,17.77
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T01:30:00.000+00:00,busbar,,L1 Active Power,kW,6.37
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T01:30:00.000+00:00,busbar,,N Current (RMS),A,39.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-19T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.6
