Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.05
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.35
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.99
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,9.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T21:00:00.000+00:00,transformer,,Temperature,C,17.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.76
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T21:00:00.000+00:00,busbar,,L3 Active Power,kW,12.74
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T21:00:00.000+00:00,busbar,,L2 Active Power,kW,21.79
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T21:00:00.000+00:00,busbar,,L1 Active Power,kW,15.56
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T21:00:00.000+00:00,busbar,,N Current (RMS),A,38.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.95
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.84
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.18
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.92
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.84
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.19
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.11
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.81
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,9.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T20:50:00.000+00:00,transformer,,Temperature,C,18.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.18
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.83
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.95
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T20:50:00.000+00:00,busbar,,L3 Active Power,kW,13.37
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T20:50:00.000+00:00,busbar,,L2 Active Power,kW,20.03
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T20:50:00.000+00:00,busbar,,L1 Active Power,kW,17.65
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T20:50:00.000+00:00,busbar,,N Current (RMS),A,33.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.79
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.07
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.68
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.06
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.28
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.58
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.87
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.29
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,11.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T20:40:00.000+00:00,transformer,,Temperature,C,18.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.13
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.95
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.07
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T20:40:00.000+00:00,busbar,,L3 Active Power,kW,18.26
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T20:40:00.000+00:00,busbar,,L2 Active Power,kW,22.93
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T20:40:00.000+00:00,busbar,,L1 Active Power,kW,18.57
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T20:40:00.000+00:00,busbar,,N Current (RMS),A,35.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.15
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.44
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.76
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.67
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.47
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.09
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.31
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,14.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T20:30:00.000+00:00,transformer,,Temperature,C,18.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.68
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.77
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T20:30:00.000+00:00,busbar,,L3 Active Power,kW,14.62
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T20:30:00.000+00:00,busbar,,L2 Active Power,kW,23.53
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T20:30:00.000+00:00,busbar,,L1 Active Power,kW,18.07
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T20:30:00.000+00:00,busbar,,N Current (RMS),A,40.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.92
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.88
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.85
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.33
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.41
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.47
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.34
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.65
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T20:20:00.000+00:00,transformer,,Temperature,C,18.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.88
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.43
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T20:20:00.000+00:00,busbar,,L3 Active Power,kW,13.79
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T20:20:00.000+00:00,busbar,,L2 Active Power,kW,29.75
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T20:20:00.000+00:00,busbar,,L1 Active Power,kW,17.55
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T20:20:00.000+00:00,busbar,,N Current (RMS),A,54.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.61
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.17
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.84
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.16
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.13
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.21
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.53
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,14.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T20:10:00.000+00:00,transformer,,Temperature,C,18.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.73
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.15
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T20:10:00.000+00:00,busbar,,L3 Active Power,kW,21.05
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T20:10:00.000+00:00,busbar,,L2 Active Power,kW,28.26
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T20:10:00.000+00:00,busbar,,L1 Active Power,kW,16.66
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T20:10:00.000+00:00,busbar,,N Current (RMS),A,42.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.92
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.01
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.45
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.35
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.19
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.57
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.01
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.85
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,13.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T20:00:00.000+00:00,transformer,,Temperature,C,18.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.65
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.21
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T20:00:00.000+00:00,busbar,,L3 Active Power,kW,19.92
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T20:00:00.000+00:00,busbar,,L2 Active Power,kW,27.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T20:00:00.000+00:00,busbar,,L1 Active Power,kW,13.55
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T20:00:00.000+00:00,busbar,,N Current (RMS),A,46.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.11
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.38
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.07
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.74
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.66
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.66
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.48
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.12
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,13.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T19:50:00.000+00:00,transformer,,Temperature,C,18.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.29
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T19:50:00.000+00:00,busbar,,L3 Active Power,kW,20.73
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T19:50:00.000+00:00,busbar,,L2 Active Power,kW,21.22
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T19:50:00.000+00:00,busbar,,L1 Active Power,kW,14.78
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T19:50:00.000+00:00,busbar,,N Current (RMS),A,33.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.68
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.86
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.55
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.34
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.35
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.76
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.15
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.99
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,12.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T19:40:00.000+00:00,transformer,,Temperature,C,18.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T19:40:00.000+00:00,busbar,,L3 Active Power,kW,21.31
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T19:40:00.000+00:00,busbar,,L2 Active Power,kW,22.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T19:40:00.000+00:00,busbar,,L1 Active Power,kW,12.34
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T19:40:00.000+00:00,busbar,,N Current (RMS),A,41.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.16
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.85
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.01
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.79
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,50.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,119.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.53
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.35
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.89
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,13.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T19:30:00.000+00:00,transformer,,Temperature,C,18.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T19:30:00.000+00:00,busbar,,L3 Active Power,kW,31.54
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T19:30:00.000+00:00,busbar,,L2 Active Power,kW,23.95
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T19:30:00.000+00:00,busbar,,L1 Active Power,kW,13.68
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T19:30:00.000+00:00,busbar,,N Current (RMS),A,53.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.68
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.44
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.64
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.22
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.04
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,53.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,135.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.63
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,13.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T19:20:00.000+00:00,transformer,,Temperature,C,18.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T19:20:00.000+00:00,busbar,,L3 Active Power,kW,35.27
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T19:20:00.000+00:00,busbar,,L2 Active Power,kW,23.02
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T19:20:00.000+00:00,busbar,,L1 Active Power,kW,19.14
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T19:20:00.000+00:00,busbar,,N Current (RMS),A,51.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,146.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.91
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.27
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.94
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.69
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.66
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.56
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,49.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,125.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.37
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.02
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.78
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,13.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T19:10:00.000+00:00,transformer,,Temperature,C,18.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T19:10:00.000+00:00,busbar,,L3 Active Power,kW,35.06
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T19:10:00.000+00:00,busbar,,L2 Active Power,kW,22.68
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T19:10:00.000+00:00,busbar,,L1 Active Power,kW,19.35
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T19:10:00.000+00:00,busbar,,N Current (RMS),A,55.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,148.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.76
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.25
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.94
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.84
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.02
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.86
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.57
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.24
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.43
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,16.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T19:00:00.000+00:00,transformer,,Temperature,C,18.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T19:00:00.000+00:00,busbar,,L3 Active Power,kW,24.41
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T19:00:00.000+00:00,busbar,,L2 Active Power,kW,26.26
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T19:00:00.000+00:00,busbar,,L1 Active Power,kW,16.29
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T19:00:00.000+00:00,busbar,,N Current (RMS),A,39.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.04
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.24
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.14
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.02
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,43.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,110.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.11
