Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.12
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T18:50:00.000+00:00,transformer,,Temperature,C,19.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T18:50:00.000+00:00,busbar,,L3 Active Power,kW,29.24
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T18:50:00.000+00:00,busbar,,L2 Active Power,kW,27.19
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T18:50:00.000+00:00,busbar,,L1 Active Power,kW,15.14
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T18:50:00.000+00:00,busbar,,N Current (RMS),A,50.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.62
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.98
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.32
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,55.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,117.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,111.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.34
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.39
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T18:40:00.000+00:00,transformer,,Temperature,C,19.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T18:40:00.000+00:00,busbar,,L3 Active Power,kW,31.32
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T18:40:00.000+00:00,busbar,,L2 Active Power,kW,34.19
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T18:40:00.000+00:00,busbar,,L1 Active Power,kW,14.72
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T18:40:00.000+00:00,busbar,,N Current (RMS),A,68.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,142.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.37
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.15
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.86
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.44
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.31
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T18:30:00.000+00:00,transformer,,Temperature,C,19.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.57
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T18:30:00.000+00:00,busbar,,L3 Active Power,kW,18.59
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T18:30:00.000+00:00,busbar,,L2 Active Power,kW,30.17
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T18:30:00.000+00:00,busbar,,L1 Active Power,kW,14.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T18:30:00.000+00:00,busbar,,N Current (RMS),A,54.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.52
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.48
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.21
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.49
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.55
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.08
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.02
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T18:20:00.000+00:00,transformer,,Temperature,C,19.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T18:20:00.000+00:00,busbar,,L3 Active Power,kW,17.65
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T18:20:00.000+00:00,busbar,,L2 Active Power,kW,32.29
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T18:20:00.000+00:00,busbar,,L1 Active Power,kW,14.51
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T18:20:00.000+00:00,busbar,,N Current (RMS),A,60.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.44
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.86
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.46
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.27
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,43.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,108.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.66
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.07
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T18:10:00.000+00:00,transformer,,Temperature,C,19.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T18:10:00.000+00:00,busbar,,L3 Active Power,kW,15.52
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T18:10:00.000+00:00,busbar,,L2 Active Power,kW,33.26
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T18:10:00.000+00:00,busbar,,L1 Active Power,kW,19.34
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T18:10:00.000+00:00,busbar,,N Current (RMS),A,60.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.78
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.22
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.84
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.35
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,39.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.28
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.76
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T18:00:00.000+00:00,transformer,,Temperature,C,19.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.82
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T18:00:00.000+00:00,busbar,,L3 Active Power,kW,14.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T18:00:00.000+00:00,busbar,,L2 Active Power,kW,29.12
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T18:00:00.000+00:00,busbar,,L1 Active Power,kW,25.11
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T18:00:00.000+00:00,busbar,,N Current (RMS),A,54.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.28
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.54
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.67
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.48
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,43.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.28
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.05
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,13.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T17:50:00.000+00:00,transformer,,Temperature,C,19.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T17:50:00.000+00:00,busbar,,L3 Active Power,kW,11.26
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T17:50:00.000+00:00,busbar,,L2 Active Power,kW,27.37
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T17:50:00.000+00:00,busbar,,L1 Active Power,kW,19.53
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T17:50:00.000+00:00,busbar,,N Current (RMS),A,54.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.54
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.19
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.36
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.54
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.32
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,47.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,105.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.33
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.72
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.39
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T17:40:00.000+00:00,transformer,,Temperature,C,20.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T17:40:00.000+00:00,busbar,,L3 Active Power,kW,10.02
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T17:40:00.000+00:00,busbar,,L2 Active Power,kW,29.26
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T17:40:00.000+00:00,busbar,,L1 Active Power,kW,18.72
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T17:40:00.000+00:00,busbar,,N Current (RMS),A,60.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.24
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.03
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.48
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.54
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,43.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.93
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.58
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.17
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T17:30:00.000+00:00,transformer,,Temperature,C,20.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T17:30:00.000+00:00,busbar,,L3 Active Power,kW,11.96
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T17:30:00.000+00:00,busbar,,L2 Active Power,kW,28.06
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T17:30:00.000+00:00,busbar,,L1 Active Power,kW,22.71
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T17:30:00.000+00:00,busbar,,N Current (RMS),A,54.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.59
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.23
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.68
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.04
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,45.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.23
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.37
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.81
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.76
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T17:20:00.000+00:00,transformer,,Temperature,C,20.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T17:20:00.000+00:00,busbar,,L3 Active Power,kW,8.86
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T17:20:00.000+00:00,busbar,,L2 Active Power,kW,26.49
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T17:20:00.000+00:00,busbar,,L1 Active Power,kW,20.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T17:20:00.000+00:00,busbar,,N Current (RMS),A,58.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.73
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.02
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.62
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.73
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,48.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.33
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.08
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.39
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T17:10:00.000+00:00,transformer,,Temperature,C,21.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T17:10:00.000+00:00,busbar,,L3 Active Power,kW,7.69
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T17:10:00.000+00:00,busbar,,L2 Active Power,kW,25.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T17:10:00.000+00:00,busbar,,L1 Active Power,kW,26.12
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T17:10:00.000+00:00,busbar,,N Current (RMS),A,67.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.94
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.58
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.55
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.64
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.27
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.54
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.81
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,17.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T17:00:00.000+00:00,transformer,,Temperature,C,21.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.57
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T17:00:00.000+00:00,busbar,,L3 Active Power,kW,8.03
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T17:00:00.000+00:00,busbar,,L2 Active Power,kW,17.35
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T17:00:00.000+00:00,busbar,,L1 Active Power,kW,22.65
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T17:00:00.000+00:00,busbar,,N Current (RMS),A,49.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.11
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.25
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.06
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.12
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.32
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.77
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.84
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.52
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,14.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T16:50:00.000+00:00,transformer,,Temperature,C,21.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.06
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T16:50:00.000+00:00,busbar,,L3 Active Power,kW,10.48
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T16:50:00.000+00:00,busbar,,L2 Active Power,kW,20.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T16:50:00.000+00:00,busbar,,L1 Active Power,kW,18.65
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T16:50:00.000+00:00,busbar,,N Current (RMS),A,44.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.79
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.82
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.53
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.34
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.29
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.82
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.36
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,12.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-20T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
